Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,15.93,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,76.43,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,131.41,95.94
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,183.25,148.07
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,235.69,194.74
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,267.07,222.48
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,297.41,248.55
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,348.35,290.35
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,383.06,318.2
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,403.39,333.78
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,421.31,347.05
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,438.03,358.97
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,451.46,367.85
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,448.04,363.03
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,441.85,355.89
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,428.19,342.39
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,412.13,326.77
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,388.16,304.92
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,362.71,281.65
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,335.77,256.76
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,310.02,232.26
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,271.61,198.87
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,237.96,169.8
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,202.24,139.83
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,167.76,113.09
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,131.16,87.89
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,93.56,76.65
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,82.8,67.45
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,76.02,61.62
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,67.46,54.18
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,58.72,46.5
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,53.73,42.08
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,48.64,37.49
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,44.09,33.32
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,39.54,29.0
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,32.22,21.98
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,23.33,12.01
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,14.84,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,6.83,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,4.27,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,18.92,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,35.52,21.61
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,66.7,50.21
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,90.62,71.61
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,108.36,87.34
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,125.63,102.36
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,191.72,159.18
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,244.22,203.48
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,260.64,216.3
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,275.86,227.93
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,268.1,220.2
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,260.31,212.59
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,199.04,161.53
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,152.65,122.61
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,104.49,82.42
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,58.06,43.45
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,58.48,43.78
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,58.9,44.08
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,76.8,58.99
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,94.27,73.44
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,97.99,76.48
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,101.54,79.4
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,89.42,69.41
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,77.47,59.54
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,71.44,54.57
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,65.46,52.04
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,62.98,49.97
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,60.47,47.86
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,68.42,54.91
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,79.03,64.23
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,75.05,60.69
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,69.13,55.36
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,58.45,45.85
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,47.51,35.95
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,37.23,26.33
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,25.89,14.32
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,15.49,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,5.12,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,5.75,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,6.57,0.02
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,8.63,1.82
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,10.7,3.6
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,12.35,5.02
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,14.01,6.43
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,14.84,7.12
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,15.67,7.81
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,23.95,14.87
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,32.25,21.91
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,39.73,28.22
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,47.22,34.53
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,54.31,40.49
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,61.41,46.46
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,63.08,47.85
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,64.75,49.25
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,62.24,47.15
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,59.73,45.05
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,56.39,42.26
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,53.05,39.48
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,40.55,28.92
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,28.08,18.35
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,34.3,24.97
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,40.53,30.55
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,48.86,38.0
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,56.8,45.08
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,53.74,42.33
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,50.6,39.45
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,41.49,31.19
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,32.26,22.75
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,23.96,15.03
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,15.67,6.65
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,9.06,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.56,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.41,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,10.3,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,17.33,7.48
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,123.1,98.11
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,222.52,184.0
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,236.32,196.87
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,232.64,194.75
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,179.45,148.72
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,126.61,102.3
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,141.85,114.97
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,156.53,126.92
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,160.96,130.19
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,165.32,133.4
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,170.21,137.04
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,174.82,140.44
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,178.94,143.53
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,182.44,146.03
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,210.23,168.14
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,227.17,180.76
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,244.5,192.06
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,251.45,193.34
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,262.77,193.38
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,253.77,174.33
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,206.62,138.05
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,171.48,115.02
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,132.77,85.8
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,86.09,60.91
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,66.89,53.34
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,61.01,48.28
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,56.45,44.34
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,51.79,40.26
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,54.98,43.06
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,60.65,47.94
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,52.94,41.01
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,45.11,33.83
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,34.95,24.41
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,24.58,13.83
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,15.93,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,7.68,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.71,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,5.34,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,9.04,1.19
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,14.4,6.26
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,19.77,11.03
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,26.4,16.82
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,33.04,22.59
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,42.19,30.45
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,51.37,38.26
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,43.02,31.13
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,34.71,24.01
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,39.29,27.87
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,43.87,31.7
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,57.21,42.93
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,70.67,54.18
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,70.56,54.03
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,70.39,53.84
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,82.89,64.24
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,95.19,74.41
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,81.09,62.66
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,67.26,51.16
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,66.42,50.5
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,65.58,49.84
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,83.22,64.69
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,99.76,78.57
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,102.93,80.55
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,104.62,82.36
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,84.48,69.26
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,65.83,52.97
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,57.95,46.1
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,49.69,38.82
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,41.78,31.76
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,33.87,24.65
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,25.57,17.16
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,17.29,9.66
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,13.99,6.51
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,10.69,3.0
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,6.16,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,7.0,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,121.09,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,227.69,169.54
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,355.2,289.62
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,480.13,395.94
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,523.86,433.61
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,564.97,467.63
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,548.58,454.54
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,533.94,442.05
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,508.59,420.27
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,474.8,391.74
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,473.9,390.1
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,470.59,386.13
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,397.35,325.06
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,309.6,252.52
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,354.14,288.02
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,390.1,314.75
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,420.46,335.36
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,431.03,338.01
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,385.61,297.39
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,339.32,256.19
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,305.74,223.38
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,266.67,185.95
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,219.28,142.95
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,169.9,101.09
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,122.47,68.98
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,77.68,50.24
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,61.28,48.91
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,58.66,46.68
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,54.95,43.47
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,51.14,40.13
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,47.89,37.23
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,44.57,34.2
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,40.95,30.88
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,37.36,27.45
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,32.75,22.91
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,25.9,15.58
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,17.6,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,9.39,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.41,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,9.47,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,15.67,6.46
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,23.54,14.16
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,31.42,21.29
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,36.39,25.82
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,41.38,30.26
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,41.36,30.29
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,41.35,30.27
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,54.28,41.37
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,67.9,52.96
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,73.89,57.94
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,79.84,62.86
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,78.65,61.7
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,77.59,60.68
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,81.77,64.1
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,85.9,67.46
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,76.91,59.8
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,68.1,52.32
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,84.22,65.86
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,99.88,78.9
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,111.84,88.82
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,123.2,98.2
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,116.3,92.53
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,109.59,87.07
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,107.5,85.42
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,105.22,83.6
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,95.35,79.04
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,85.65,70.69
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,73.65,60.23
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,61.42,49.48
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,58.34,46.75
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,55.17,43.85
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,45.73,35.3
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,36.2,26.57
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,27.28,18.27
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,18.16,9.43
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,11.42,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,4.27,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,6.57,0.0
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,7.39,0.7
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,11.1,3.9
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,14.82,7.1
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,14.83,7.09
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,14.83,7.08
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,16.49,8.48
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,18.15,9.88
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,22.29,13.39
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,26.44,16.89
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,25.21,15.81
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,23.97,14.73
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,27.29,17.53
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,30.61,20.33
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,27.7,17.86
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,24.8,15.4
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,22.31,13.29
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,19.83,11.19
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,25.62,16.12
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,31.42,21.07
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,26.85,17.22
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,22.29,13.36
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,28.91,20.11
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,35.54,26.06
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,37.61,27.94
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,39.69,29.83
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,25.15,16.86
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,10.69,3.9
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,8.63,2.03
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,6.57,0.15
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,5.33,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,4.1,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,3.96,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,3.41,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,3.69,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,5.74,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,7.8,0.82
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,9.86,2.69
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,11.51,4.18
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,13.16,5.65
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,39.42,28.36
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,66.66,51.77
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,85.04,67.37
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,103.24,82.69
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,98.53,78.45
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,94.38,74.72
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,90.33,71.22
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,86.56,67.95
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,80.58,62.82
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,74.84,57.92
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,73.97,57.15
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,73.12,56.41
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,78.49,60.92
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,83.75,65.36
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,120.02,95.25
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,150.99,120.25
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,147.93,117.68
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,144.66,115.14
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,123.07,97.65
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,106.17,84.25
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,87.79,72.47
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,69.7,56.55
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,73.03,59.59
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,76.06,62.34
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,74.21,60.69
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,72.12,58.75
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,58.71,46.66
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,44.14,33.43
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,34.65,24.6
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,23.53,14.02
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,17.35,1.87
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,12.8,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.41,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,9.47,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,15.67,6.44
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,26.04,16.11
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,37.58,26.31
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,57.19,43.4
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,76.3,59.96
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,135.91,111.75
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,198.65,165.16
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,188.03,155.87
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,190.08,157.16
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,150.03,122.52
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,106.42,84.86
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,97.82,77.53
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,89.81,70.68
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,100.23,79.35
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,110.43,87.79
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,112.67,89.57
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,114.9,91.37
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,150.05,120.09
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,178.18,142.22
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,207.98,163.82
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,226.35,174.83
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,175.63,134.32
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,131.44,100.02
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,97.16,74.38
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,68.7,52.82
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,71.52,57.95
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,74.2,60.41
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,65.11,52.43
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,55.48,43.94
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,46.35,35.84
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,34.76,25.47
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,25.44,17.09
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,17.76,10.13
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,22.68,14.23
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,28.19,18.11
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,20.98,5.11
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,13.66,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,4.27,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,26.17,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,50.16,33.57
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,88.05,68.54
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,136.31,110.49
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,170.47,140.26
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,203.81,168.84
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,230.34,191.07
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,255.88,212.01
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,233.59,192.62
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,200.15,164.18
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,232.17,190.17
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,250.79,204.69
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,257.88,209.46
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,263.96,213.36
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,277.91,223.68
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,289.29,231.51
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,296.89,235.99
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,306.61,241.61
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,277.49,217.47
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,255.4,199.23
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,242.68,187.51
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,228.17,174.08
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,208.37,156.72
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,187.01,138.68
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,160.2,115.43
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,122.47,88.97
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,92.75,76.36
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,79.47,64.91
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,73.17,59.48
2018,1,11,15,0,542.0,89.0,1.4,14.8,272.0,66.75,53.9
