Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.7,13.4,10.5,32.43,0.0
2018,2,1,7,30,75.0,18.0,1.8,13.7,21.0,87.54,0.0
2018,2,1,7,45,140.5,32.5,1.9,14.0,48.0,184.61,133.25
2018,2,1,8,0,206.0,47.0,2.0,14.3,75.0,246.84,199.96
2018,2,1,8,15,255.5,61.0,2.05,14.5,109.0,298.85,246.88
2018,2,1,8,30,305.0,75.0,2.1,14.7,143.0,351.19,291.99
2018,2,1,8,45,354.5,86.5,2.1,14.9,181.5,399.71,332.39
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,447.17,370.51
2018,2,1,9,15,433.5,108.0,2.1,15.35,256.0,476.13,392.6
2018,2,1,9,30,463.0,118.0,2.1,15.6,292.0,503.0,412.45
2018,2,1,9,45,489.0,126.0,2.1,15.9,326.0,522.51,426.01
2018,2,1,10,0,515.0,134.0,2.1,16.2,360.0,539.36,437.22
2018,2,1,10,15,523.0,143.5,2.15,16.5,387.0,542.23,437.51
2018,2,1,10,30,531.0,153.0,2.2,16.8,414.0,542.47,435.77
2018,2,1,10,45,565.5,151.5,2.25,17.1,441.5,546.18,437.05
2018,2,1,11,0,600.0,150.0,2.3,17.4,469.0,552.51,439.87
2018,2,1,11,15,645.5,141.0,2.35,17.6,494.5,548.17,434.82
2018,2,1,11,30,691.0,132.0,2.4,17.8,520.0,538.84,425.6
2018,2,1,11,45,746.5,117.5,2.45,18.0,543.5,524.45,412.1
2018,2,1,12,0,802.0,103.0,2.5,18.2,567.0,504.99,393.9
2018,2,1,12,15,789.5,107.5,2.55,18.35,565.5,466.1,360.29
2018,2,1,12,30,777.0,112.0,2.6,18.5,564.0,426.08,325.23
2018,2,1,12,45,784.0,108.5,2.7,18.7,561.0,385.39,288.7
2018,2,1,13,0,791.0,105.0,2.8,18.9,558.0,342.56,249.64
2018,2,1,13,15,793.5,100.5,2.8,19.0,546.5,295.68,207.08
2018,2,1,13,30,796.0,96.0,2.8,19.1,535.0,247.43,163.79
2018,2,1,13,45,781.0,95.0,2.85,19.2,512.5,197.96,122.23
2018,2,1,14,0,766.0,94.0,2.9,19.3,490.0,149.22,86.16
2018,2,1,14,15,783.5,84.5,2.85,19.25,471.0,96.68,56.02
2018,2,1,14,30,801.0,75.0,2.8,19.2,452.0,60.69,47.28
2018,2,1,14,45,777.0,74.0,2.8,19.2,418.0,60.21,46.99
2018,2,1,15,0,753.0,73.0,2.8,19.2,384.0,59.81,46.74
2018,2,1,15,15,747.5,65.5,2.8,19.2,349.5,54.62,42.31
2018,2,1,15,30,742.0,58.0,2.8,19.2,315.0,49.26,37.69
2018,2,1,15,45,711.0,54.5,2.5,18.6,274.5,46.7,35.56
2018,2,1,16,0,680.0,51.0,2.2,18.0,234.0,44.14,33.36
2018,2,1,16,15,604.0,48.5,2.2,17.6,189.0,42.16,31.54
2018,2,1,16,30,528.0,46.0,2.2,17.2,144.0,37.09,26.85
2018,2,1,16,45,405.5,40.5,2.2,16.75,103.0,32.96,22.78
2018,2,1,17,0,283.0,35.0,2.2,16.3,62.0,29.15,17.83
2018,2,1,17,15,171.5,22.5,2.25,16.15,36.0,17.57,0.0
2018,2,1,17,30,60.0,10.0,2.3,16.0,10.0,8.54,0.0
2018,2,1,17,45,30.0,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,7,15,21.0,9.0,1.4,15.05,10.0,21.6,0.0
2018,2,2,7,30,42.0,18.0,1.5,15.3,20.0,56.95,0.0
2018,2,2,7,45,124.5,33.5,1.6,15.5,48.5,158.36,115.54
2018,2,2,8,0,207.0,49.0,1.7,15.7,77.0,251.0,202.52
2018,2,2,8,15,283.0,60.0,1.9,15.9,114.5,318.12,261.59
2018,2,2,8,30,359.0,71.0,2.1,16.1,152.0,386.61,319.8
2018,2,2,8,45,435.5,77.5,2.25,16.35,196.0,449.4,371.64
2018,2,2,9,0,512.0,84.0,2.4,16.6,240.0,518.75,426.68
2018,2,2,9,15,587.0,83.5,2.55,16.7,287.0,570.83,467.28
2018,2,2,9,30,662.0,83.0,2.7,16.8,334.0,619.46,503.98
2018,2,2,9,45,592.0,107.5,2.8,16.95,348.5,586.55,476.58
2018,2,2,10,0,522.0,132.0,2.9,17.1,363.0,544.03,441.75
2018,2,2,10,15,460.0,158.5,2.95,17.2,372.5,515.74,417.51
2018,2,2,10,30,398.0,185.0,3.0,17.3,382.0,486.02,392.1
2018,2,2,10,45,404.0,194.5,3.05,17.4,403.0,484.38,389.55
2018,2,2,11,0,410.0,204.0,3.1,17.5,424.0,480.54,385.06
2018,2,2,11,15,435.5,205.0,3.15,17.65,445.5,478.4,382.0
2018,2,2,11,30,461.0,206.0,3.2,17.8,467.0,473.14,376.25
2018,2,2,11,45,471.0,208.0,3.2,17.95,478.5,457.14,361.78
2018,2,2,12,0,481.0,210.0,3.2,18.1,490.0,438.89,345.3
2018,2,2,12,15,534.0,192.5,3.2,18.25,504.5,421.6,329.08
2018,2,2,12,30,587.0,175.0,3.2,18.4,519.0,399.07,307.81
2018,2,2,12,45,667.5,146.5,3.2,18.55,534.5,375.02,283.78
2018,2,2,13,0,748.0,118.0,3.2,18.7,550.0,339.19,248.98
2018,2,2,13,15,777.0,106.0,3.15,18.75,546.0,298.33,210.43
2018,2,2,13,30,806.0,94.0,3.1,18.8,542.0,250.45,166.32
2018,2,2,13,45,803.0,90.0,3.1,18.85,522.5,199.97,123.13
2018,2,2,14,0,800.0,86.0,3.1,18.9,503.0,149.02,84.4
2018,2,2,14,15,738.0,96.5,3.0,18.85,465.5,99.65,58.61
2018,2,2,14,30,676.0,107.0,2.9,18.8,428.0,75.53,60.19
2018,2,2,14,45,676.5,98.0,2.8,18.8,399.5,70.4,55.88
2018,2,2,15,0,677.0,89.0,2.7,18.8,371.0,65.13,51.43
2018,2,2,15,15,715.5,75.0,2.7,18.8,348.0,61.64,48.49
2018,2,2,15,30,754.0,61.0,2.7,18.8,325.0,51.69,39.87
2018,2,2,15,45,728.0,57.5,2.4,18.4,285.5,49.23,37.82
2018,2,2,16,0,702.0,54.0,2.1,18.0,246.0,46.77,35.68
2018,2,2,16,15,648.0,49.0,2.1,17.7,201.5,42.82,32.12
2018,2,2,16,30,594.0,44.0,2.1,17.4,157.0,38.9,28.44
2018,2,2,16,45,455.5,39.0,2.1,17.1,111.5,31.78,21.79
2018,2,2,17,0,317.0,34.0,2.1,16.8,66.0,28.19,17.32
2018,2,2,17,15,206.5,22.5,2.1,16.65,39.0,18.92,0.0
2018,2,2,17,30,96.0,11.0,2.1,16.5,12.0,9.39,0.0
2018,2,2,17,45,48.0,5.5,2.1,16.35,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,2,3,7,15,122.5,11.0,3.4,13.35,17.0,90.91,0.0
2018,2,3,7,30,245.0,22.0,3.5,13.7,34.0,219.54,0.0
2018,2,3,7,45,389.0,29.5,3.55,14.05,73.0,356.76,270.35
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,464.17,377.57
2018,2,3,8,15,605.5,42.0,3.55,14.65,157.0,530.29,436.08
2018,2,3,8,30,678.0,47.0,3.5,14.9,202.0,594.72,489.67
2018,2,3,8,45,722.5,50.5,3.4,15.15,246.5,634.4,521.3
2018,2,3,9,0,767.0,54.0,3.3,15.4,291.0,671.46,549.25
2018,2,3,9,15,796.0,56.5,3.3,15.8,332.5,692.54,563.94
2018,2,3,9,30,825.0,59.0,3.3,16.2,374.0,710.35,575.61
2018,2,3,9,45,847.0,61.0,3.3,16.6,412.0,712.15,574.95
2018,2,3,10,0,869.0,63.0,3.3,17.0,450.0,717.3,576.82
2018,2,3,10,15,883.0,64.5,3.25,17.35,481.5,712.39,571.06
2018,2,3,10,30,897.0,66.0,3.2,17.7,513.0,703.85,562.78
2018,2,3,10,45,906.5,67.0,3.2,18.05,538.0,688.02,548.56
2018,2,3,11,0,916.0,68.0,3.2,18.4,563.0,668.66,531.14
2018,2,3,11,15,922.5,69.0,3.15,18.7,581.0,643.94,509.39
2018,2,3,11,30,929.0,70.0,3.1,19.0,599.0,615.91,484.85
2018,2,3,11,45,932.0,70.5,3.05,19.3,609.5,582.22,455.65
2018,2,3,12,0,935.0,71.0,3.0,19.6,620.0,545.66,423.72
2018,2,3,12,15,934.0,71.5,2.9,19.85,621.5,504.51,387.6
2018,2,3,12,30,933.0,72.0,2.8,20.1,623.0,461.1,348.99
2018,2,3,12,45,929.5,72.5,2.75,20.35,617.0,414.69,307.38
2018,2,3,13,0,926.0,73.0,2.7,20.6,611.0,366.63,263.75
2018,2,3,13,15,921.0,72.5,2.65,20.7,597.5,315.87,217.81
2018,2,3,13,30,916.0,72.0,2.6,20.8,584.0,264.08,171.45
2018,2,3,13,45,908.0,70.5,2.55,20.9,563.0,210.18,125.63
2018,2,3,14,0,900.0,69.0,2.5,21.0,542.0,156.06,84.85
2018,2,3,14,15,888.0,68.5,2.5,20.95,514.5,102.4,55.5
2018,2,3,14,30,876.0,68.0,2.5,20.9,487.0,64.09,49.83
2018,2,3,14,45,857.5,66.0,2.5,20.85,452.5,62.28,48.42
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,53.92,41.31
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.0,52.17,39.88
2018,2,3,15,30,789.0,59.0,2.5,20.8,338.0,50.42,38.43
2018,2,3,15,45,754.5,55.5,2.2,20.25,295.0,47.79,36.27
2018,2,3,16,0,720.0,52.0,1.9,19.7,252.0,45.17,34.04
2018,2,3,16,15,666.5,48.0,1.85,19.35,207.5,42.01,31.21
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,38.93,28.3
2018,2,3,16,45,524.5,38.0,1.75,18.7,120.0,31.15,21.15
2018,2,3,17,0,436.0,32.0,1.7,18.4,77.0,26.64,16.17
2018,2,3,17,15,270.5,22.0,1.7,18.35,45.0,18.45,0.0
2018,2,3,17,30,105.0,12.0,1.7,18.3,13.0,10.24,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.2,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,15,3.0,7.0,2.1,13.9,7.0,7.98,0.0
2018,2,4,7,30,6.0,14.0,2.2,14.2,14.0,16.63,0.0
2018,2,4,7,45,17.5,27.0,2.3,14.5,29.0,40.97,26.79
2018,2,4,8,0,29.0,40.0,2.4,14.8,44.0,62.87,47.55
2018,2,4,8,15,39.5,54.5,2.45,14.95,62.5,85.81,68.02
2018,2,4,8,30,50.0,69.0,2.5,15.1,81.0,108.26,87.79
2018,2,4,8,45,49.5,86.0,2.5,15.3,99.5,125.3,102.28
2018,2,4,9,0,49.0,103.0,2.5,15.5,118.0,141.6,115.82
2018,2,4,9,15,57.0,124.0,2.55,15.8,144.0,168.64,138.21
2018,2,4,9,30,65.0,145.0,2.6,16.1,170.0,194.7,159.38
2018,2,4,9,45,86.5,153.0,2.65,16.4,190.0,214.55,175.62
2018,2,4,10,0,108.0,161.0,2.7,16.7,210.0,247.5,202.14
2018,2,4,10,15,277.0,169.0,2.75,17.0,305.5,384.56,313.99
2018,2,4,10,30,446.0,177.0,2.8,17.3,401.0,514.28,414.82
2018,2,4,10,45,394.0,197.5,2.8,17.65,402.5,483.73,387.78
2018,2,4,11,0,342.0,218.0,2.8,18.0,404.0,442.2,353.49
2018,2,4,11,15,473.0,190.0,2.8,18.2,456.5,490.6,390.56
2018,2,4,11,30,604.0,162.0,2.8,18.4,509.0,523.99,414.45
2018,2,4,11,45,645.0,152.5,2.85,18.6,528.5,510.03,401.27
2018,2,4,12,0,686.0,143.0,2.9,18.8,548.0,491.25,384.03
2018,2,4,12,15,695.5,140.5,2.85,18.85,552.5,459.2,356.0
2018,2,4,12,30,705.0,138.0,2.8,18.9,557.0,424.68,325.42
2018,2,4,12,45,779.0,116.0,2.8,19.0,575.5,397.75,298.91
2018,2,4,13,0,853.0,94.0,2.8,19.1,594.0,360.99,263.15
2018,2,4,13,15,877.0,86.0,2.8,19.1,590.0,317.71,222.43
2018,2,4,13,30,901.0,78.0,2.8,19.1,586.0,268.35,176.88
2018,2,4,13,45,894.5,76.5,2.8,19.1,565.5,215.27,131.29
2018,2,4,14,0,888.0,75.0,2.8,19.1,545.0,161.8,90.34
2018,2,4,14,15,878.0,73.0,2.8,19.05,517.5,107.6,59.4
2018,2,4,14,30,868.0,71.0,2.8,19.0,490.0,66.06,51.91
2018,2,4,14,45,855.5,68.0,2.8,19.0,457.0,63.68,49.99
2018,2,4,15,0,843.0,65.0,2.8,19.0,424.0,54.66,42.25
2018,2,4,15,15,818.5,63.0,2.8,19.0,384.5,53.31,41.17
2018,2,4,15,30,794.0,61.0,2.8,19.0,345.0,51.98,40.08
2018,2,4,15,45,761.5,57.5,2.55,18.7,302.0,49.42,37.93
2018,2,4,16,0,729.0,54.0,2.3,18.4,259.0,46.86,35.71
2018,2,4,16,15,676.0,49.5,2.2,18.05,213.5,43.31,32.53
2018,2,4,16,30,623.0,45.0,2.1,17.7,168.0,39.81,29.25
2018,2,4,16,45,535.5,39.0,2.05,17.4,124.5,31.97,22.03
2018,2,4,17,0,448.0,33.0,2.0,17.1,81.0,27.47,17.15
2018,2,4,17,15,291.5,23.5,1.95,17.05,48.5,19.77,1.39
2018,2,4,17,30,135.0,14.0,1.9,17.0,16.0,11.95,0.0
2018,2,4,17,45,67.5,7.0,1.85,16.9,8.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.55,17.5,86.24,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.7,35.0,214.61,0.0
2018,2,5,7,45,366.0,31.0,0.85,15.85,74.5,344.62,262.0
2018,2,5,8,0,503.0,40.0,0.9,16.0,114.0,458.98,365.24
2018,2,5,8,15,575.0,45.5,1.0,16.2,158.5,523.21,419.45
2018,2,5,8,30,647.0,51.0,1.1,16.4,203.0,580.99,466.08
2018,2,5,8,45,693.5,55.0,1.25,16.55,248.0,623.18,499.47
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,662.76,529.61
2018,2,5,9,15,773.0,61.5,1.5,16.95,335.5,687.2,547.07
2018,2,5,9,30,806.0,64.0,1.6,17.2,378.0,708.33,561.71
2018,2,5,9,45,830.5,65.5,1.7,17.45,416.0,718.25,567.95
2018,2,5,10,0,855.0,67.0,1.8,17.7,454.0,718.13,566.91
2018,2,5,10,15,870.0,68.0,1.85,17.95,485.5,713.54,562.35
2018,2,5,10,30,885.0,69.0,1.9,18.2,517.0,705.36,555.3
2018,2,5,10,45,868.5,77.0,2.0,18.45,534.5,680.03,535.3
2018,2,5,11,0,852.0,85.0,2.1,18.7,552.0,656.41,515.72
2018,2,5,11,15,764.5,114.5,2.1,18.9,543.5,604.67,474.11
2018,2,5,11,30,677.0,144.0,2.1,19.1,535.0,552.12,431.98
2018,2,5,11,45,635.5,160.0,2.1,19.35,532.0,513.97,400.65
2018,2,5,12,0,594.0,176.0,2.1,19.6,529.0,476.08,369.23
2018,2,5,12,15,603.0,173.5,2.15,19.75,533.5,447.08,344.49
2018,2,5,12,30,612.0,171.0,2.2,19.9,538.0,415.82,317.3
2018,2,5,12,45,652.0,157.5,2.3,20.05,545.0,385.0,289.37
2018,2,5,13,0,692.0,144.0,2.4,20.2,552.0,349.45,256.63
2018,2,5,13,15,707.0,134.0,2.5,20.15,543.0,305.02,216.91
2018,2,5,13,30,722.0,124.0,2.6,20.1,534.0,258.34,175.24
2018,2,5,13,45,737.5,113.5,2.65,20.05,519.5,209.26,132.72
2018,2,5,14,0,753.0,103.0,2.7,20.0,505.0,163.65,96.79
2018,2,5,14,15,720.5,105.0,2.75,19.7,473.5,110.89,65.35
2018,2,5,14,30,688.0,107.0,2.8,19.4,442.0,75.14,59.63
2018,2,5,14,45,690.0,99.0,2.85,19.15,415.0,70.78,56.09
2018,2,5,15,0,692.0,91.0,2.9,18.9,388.0,66.31,52.39
2018,2,5,15,15,737.0,75.0,2.9,18.9,365.0,61.56,48.37
2018,2,5,15,30,782.0,59.0,2.9,18.9,342.0,50.24,38.56
2018,2,5,15,45,748.5,56.0,2.75,18.15,299.5,48.03,36.79
2018,2,5,16,0,715.0,53.0,2.6,17.4,257.0,45.85,34.98
2018,2,5,16,15,662.5,49.0,2.45,16.9,212.5,42.72,32.19
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,39.65,29.32
2018,2,5,16,45,523.0,39.0,2.2,15.95,125.0,31.84,22.11
2018,2,5,17,0,436.0,33.0,2.1,15.5,82.0,27.34,17.33
2018,2,5,17,15,297.0,24.5,2.05,15.35,50.5,20.6,4.03
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,13.66,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,138.5,12.0,2.8,14.9,20.0,103.62,0.0
2018,2,6,7,30,277.0,24.0,2.9,15.3,40.0,251.67,39.56
2018,2,6,7,45,442.0,29.5,3.0,15.7,83.0,387.88,301.09
2018,2,6,8,0,607.0,35.0,3.1,16.1,126.0,522.91,421.78
2018,2,6,8,15,674.5,39.0,3.2,16.25,173.0,584.77,475.68
2018,2,6,8,30,742.0,43.0,3.3,16.4,220.0,645.17,525.45
2018,2,6,8,45,785.5,46.0,3.4,16.55,267.0,676.82,550.94
2018,2,6,9,0,829.0,49.0,3.5,16.7,314.0,712.92,578.49
2018,2,6,9,15,856.5,51.0,3.55,16.9,357.5,732.55,592.28
2018,2,6,9,30,884.0,53.0,3.6,17.1,401.0,748.98,603.25
2018,2,6,9,45,903.0,55.0,3.6,17.25,439.5,755.43,606.44
2018,2,6,10,0,922.0,57.0,3.6,17.4,478.0,758.18,606.88
2018,2,6,10,15,935.0,58.5,3.6,17.65,511.0,752.07,600.6
2018,2,6,10,30,948.0,60.0,3.6,17.9,544.0,742.16,591.67
2018,2,6,10,45,954.5,61.5,3.55,18.1,569.0,723.96,576.67
2018,2,6,11,0,961.0,63.0,3.5,18.3,594.0,702.16,557.54
2018,2,6,11,15,966.0,63.5,3.45,18.5,611.5,674.77,534.03
2018,2,6,11,30,971.0,64.0,3.4,18.7,629.0,644.05,507.69
2018,2,6,11,45,975.0,63.5,3.4,18.85,639.5,608.48,477.51
2018,2,6,12,0,979.0,63.0,3.4,19.0,650.0,569.89,444.38
2018,2,6,12,15,978.5,64.0,3.35,19.15,652.5,527.72,407.6
2018,2,6,12,30,978.0,65.0,3.3,19.3,655.0,483.11,368.06
2018,2,6,12,45,973.0,66.5,3.3,19.45,649.0,434.96,325.0
2018,2,6,13,0,968.0,68.0,3.3,19.6,643.0,385.13,279.76
2018,2,6,13,15,961.5,67.0,3.25,19.65,628.0,331.33,230.97
2018,2,6,13,30,955.0,66.0,3.2,19.7,613.0,276.61,181.66
2018,2,6,13,45,947.0,66.0,3.2,19.8,592.0,221.71,134.07
2018,2,6,14,0,939.0,66.0,3.2,19.9,571.0,166.44,91.08
2018,2,6,14,15,928.0,64.5,3.15,19.8,542.5,109.76,57.51
2018,2,6,14,30,917.0,63.0,3.1,19.7,514.0,61.28,47.61
2018,2,6,14,45,900.5,62.0,3.0,19.65,479.0,60.15,46.77
2018,2,6,15,0,884.0,61.0,2.9,19.6,444.0,58.96,45.86
2018,2,6,15,15,861.5,59.0,2.9,19.6,404.0,56.93,44.19
2018,2,6,15,30,839.0,57.0,2.9,19.6,364.0,54.82,42.44
2018,2,6,15,45,804.0,54.0,2.55,19.0,319.0,46.92,35.68
2018,2,6,16,0,769.0,51.0,2.2,18.4,274.0,44.6,33.74
2018,2,6,16,15,717.5,47.0,2.15,18.0,227.0,41.35,30.86
2018,2,6,16,30,666.0,43.0,2.1,17.6,180.0,38.15,27.88
2018,2,6,16,45,582.5,38.0,2.05,17.2,135.5,33.97,23.87
2018,2,6,17,0,499.0,33.0,2.0,16.8,91.0,29.95,19.55
2018,2,6,17,15,348.5,25.0,1.95,16.8,56.5,21.05,5.97
2018,2,6,17,30,198.0,17.0,1.9,16.8,22.0,14.51,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.75,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.9,20.0,98.63,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.3,40.0,243.98,72.22
2018,2,7,7,45,402.5,31.5,3.7,13.65,81.5,374.03,295.97
2018,2,7,8,0,544.0,39.0,3.8,14.0,123.0,482.66,395.74
2018,2,7,8,15,611.5,44.0,3.7,14.3,168.0,546.01,450.79
2018,2,7,8,30,679.0,49.0,3.6,14.6,213.0,607.74,501.42
2018,2,7,8,45,722.5,52.0,3.5,14.85,258.0,646.69,531.96
2018,2,7,9,0,766.0,55.0,3.4,15.1,303.0,683.0,558.96
2018,2,7,9,15,795.0,58.0,3.25,15.5,345.5,705.19,573.59
2018,2,7,9,30,824.0,61.0,3.1,15.9,388.0,724.09,585.15
2018,2,7,9,45,844.5,63.0,2.95,16.25,426.0,724.87,582.95
2018,2,7,10,0,865.0,65.0,2.8,16.6,464.0,729.22,583.46
2018,2,7,10,15,879.0,66.0,2.65,17.05,495.5,723.92,576.59
2018,2,7,10,30,893.0,67.0,2.5,17.5,527.0,715.02,567.24
2018,2,7,10,45,902.5,68.5,2.4,18.0,552.5,699.9,553.51
2018,2,7,11,0,912.0,70.0,2.3,18.5,578.0,681.22,536.04
2018,2,7,11,15,918.5,70.5,2.1,18.75,596.0,656.02,513.6
2018,2,7,11,30,925.0,71.0,1.9,19.0,614.0,627.52,488.51
2018,2,7,11,45,928.5,71.5,1.75,19.3,624.5,594.13,459.65
2018,2,7,12,0,932.0,72.0,1.6,19.6,635.0,557.82,428.17
2018,2,7,12,15,931.5,73.0,1.5,19.8,637.5,517.29,393.38
2018,2,7,12,30,931.0,74.0,1.4,20.0,640.0,474.42,356.07
2018,2,7,12,45,926.5,75.0,1.3,20.2,634.0,427.85,315.21
2018,2,7,13,0,922.0,76.0,1.2,20.4,628.0,379.69,272.37
2018,2,7,13,15,917.0,75.5,1.1,20.55,614.5,328.77,226.97
2018,2,7,13,30,912.0,75.0,1.0,20.7,601.0,276.81,180.91
2018,2,7,13,45,904.0,74.0,0.9,20.8,580.0,223.11,135.23
2018,2,7,14,0,896.0,73.0,0.8,20.9,559.0,169.15,93.68
2018,2,7,14,15,884.0,72.0,0.75,20.9,531.0,114.87,61.48
2018,2,7,14,30,872.0,71.0,0.7,20.9,503.0,66.17,51.46
2018,2,7,14,45,855.0,69.0,0.6,20.9,468.5,64.43,50.17
2018,2,7,15,0,838.0,67.0,0.5,20.9,434.0,55.9,42.95
2018,2,7,15,15,814.5,64.5,0.5,20.9,394.5,54.22,41.61
2018,2,7,15,30,791.0,62.0,0.5,20.9,355.0,52.55,40.25
2018,2,7,15,45,757.5,59.5,0.4,20.6,312.0,50.8,38.85
2018,2,7,16,0,724.0,57.0,0.3,20.3,269.0,49.11,37.44
2018,2,7,16,15,672.0,52.0,0.35,20.0,223.0,45.22,34.01
2018,2,7,16,30,620.0,47.0,0.4,19.7,177.0,41.34,30.46
2018,2,7,16,45,534.5,41.5,0.45,19.35,133.0,33.84,23.62
2018,2,7,17,0,449.0,36.0,0.5,19.0,89.0,29.83,19.43
2018,2,7,17,15,309.0,26.5,0.5,18.8,55.5,22.24,8.0
2018,2,7,17,30,169.0,17.0,0.5,18.6,22.0,14.51,0.0
2018,2,7,17,45,84.5,8.5,0.55,18.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.45,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.4,4.0,0.0,0.0
2018,2,8,7,15,174.5,15.5,1.3,13.65,24.5,131.95,0.0
2018,2,8,7,30,301.0,25.0,1.4,13.9,45.0,275.88,111.1
2018,2,8,7,45,417.5,33.0,1.5,14.1,85.0,387.98,304.88
2018,2,8,8,0,534.0,41.0,1.6,14.3,125.0,488.49,394.94
2018,2,8,8,15,554.0,50.0,1.5,14.5,162.5,519.45,422.98
2018,2,8,8,30,574.0,59.0,1.4,14.7,200.0,548.81,447.3
2018,2,8,8,45,600.0,69.0,1.3,14.9,242.0,581.98,472.49
2018,2,8,9,0,626.0,79.0,1.2,15.1,284.0,612.71,494.26
2018,2,8,9,15,724.5,71.5,1.15,15.4,339.0,670.51,535.12
2018,2,8,9,30,823.0,64.0,1.1,15.7,394.0,730.19,575.56
2018,2,8,9,45,849.0,64.5,1.05,16.05,433.0,733.21,574.5
2018,2,8,10,0,875.0,65.0,1.0,16.4,472.0,739.79,576.57
2018,2,8,10,15,888.5,66.5,1.0,16.8,504.0,734.61,570.84
2018,2,8,10,30,902.0,68.0,1.0,17.2,536.0,725.77,562.79
2018,2,8,10,45,913.0,69.5,1.05,17.65,562.5,711.45,551.52
2018,2,8,11,0,924.0,71.0,1.1,18.1,589.0,693.45,536.29
2018,2,8,11,15,931.0,71.5,1.1,18.45,607.5,668.17,515.34
2018,2,8,11,30,938.0,72.0,1.1,18.8,626.0,639.51,491.68
2018,2,8,11,45,941.0,72.5,1.15,19.15,636.5,605.31,463.98
2018,2,8,12,0,944.0,73.0,1.2,19.5,647.0,568.19,433.48
2018,2,8,12,15,945.5,72.5,1.25,19.8,649.5,526.62,398.94
2018,2,8,12,30,947.0,72.0,1.3,20.1,652.0,482.58,361.56
2018,2,8,12,45,946.5,71.5,1.35,20.4,647.0,435.47,320.79
2018,2,8,13,0,946.0,71.0,1.4,20.7,642.0,386.43,277.48
2018,2,8,13,15,941.5,71.0,1.5,20.8,628.5,334.92,231.86
2018,2,8,13,30,937.0,71.0,1.6,20.9,615.0,282.24,185.16
2018,2,8,13,45,929.5,70.0,1.7,21.0,594.0,227.31,138.12
2018,2,8,14,0,922.0,69.0,1.8,21.1,573.0,172.03,95.01
2018,2,8,14,15,911.0,67.5,1.85,21.05,544.5,116.03,60.84
2018,2,8,14,30,900.0,66.0,1.9,21.0,516.0,63.17,48.91
2018,2,8,14,45,884.5,64.5,1.95,20.95,481.5,61.74,47.86
2018,2,8,15,0,869.0,63.0,2.0,20.9,447.0,60.26,46.7
2018,2,8,15,15,846.5,61.0,2.0,20.9,407.0,58.27,45.08
2018,2,8,15,30,824.0,59.0,2.0,20.9,367.0,50.54,38.48
2018,2,8,15,45,791.5,56.0,1.95,20.25,323.0,48.29,36.69
2018,2,8,16,0,759.0,53.0,1.9,19.6,279.0,46.06,34.85
2018,2,8,16,15,710.5,49.0,1.95,19.05,232.5,42.89,32.08
2018,2,8,16,30,662.0,45.0,2.0,18.5,186.0,39.76,29.23
2018,2,8,16,45,582.0,39.5,2.0,17.95,141.0,35.19,24.93
2018,2,8,17,0,502.0,34.0,2.0,17.4,96.0,30.73,20.39
2018,2,8,17,15,356.0,26.0,2.05,17.15,60.0,21.78,8.87
2018,2,8,17,30,210.0,18.0,2.1,16.9,24.0,15.36,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.65,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.9,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.0,5.0,0.0,0.0
2018,2,9,7,15,202.5,16.0,0.7,14.3,26.5,152.07,0.0
2018,2,9,7,30,335.0,25.0,0.7,14.6,48.0,303.55,147.08
2018,2,9,7,45,447.0,32.5,0.7,14.85,89.0,410.33,319.6
2018,2,9,8,0,559.0,40.0,0.7,15.1,130.0,499.22,397.35
2018,2,9,8,15,638.5,43.0,0.65,15.35,177.5,569.88,453.75
2018,2,9,8,30,718.0,46.0,0.6,15.6,225.0,638.8,505.35
2018,2,9,8,45,760.0,49.0,0.55,15.85,271.5,676.95,531.99
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,705.01,550.22
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,725.32,562.84
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,742.5,572.89
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.0,749.03,575.36
2018,2,9,10,0,897.0,59.0,0.5,17.3,480.0,751.97,575.45
2018,2,9,10,15,910.0,60.5,0.7,17.6,512.5,746.32,572.87
2018,2,9,10,30,923.0,62.0,0.9,17.9,545.0,736.94,567.56
2018,2,9,10,45,931.0,63.5,1.05,18.2,570.5,720.3,556.33
2018,2,9,11,0,939.0,65.0,1.2,18.5,596.0,700.04,541.35
2018,2,9,11,15,944.5,66.0,1.35,18.8,614.0,674.08,521.36
2018,2,9,11,30,950.0,67.0,1.5,19.1,632.0,644.76,498.34
2018,2,9,11,45,945.5,70.0,1.7,19.45,640.5,608.55,469.73
2018,2,9,12,0,941.0,73.0,1.9,19.8,649.0,569.81,438.31
2018,2,9,12,15,937.5,74.0,2.0,19.85,650.0,527.33,403.16
2018,2,9,12,30,934.0,75.0,2.1,19.9,651.0,482.74,365.35
2018,2,9,12,45,887.0,87.5,2.15,19.95,630.5,429.28,320.16
2018,2,9,13,0,840.0,100.0,2.2,20.0,610.0,375.23,274.03
2018,2,9,13,15,847.0,94.5,2.25,20.0,599.5,326.08,230.0
2018,2,9,13,30,854.0,89.0,2.3,20.0,589.0,275.05,184.18
2018,2,9,13,45,807.0,98.0,2.35,20.05,557.5,223.72,141.41
2018,2,9,14,0,760.0,107.0,2.4,20.1,526.0,176.24,105.58
2018,2,9,14,15,739.5,105.0,2.4,19.95,496.0,120.41,69.4
2018,2,9,14,30,719.0,103.0,2.4,19.8,466.0,72.16,56.88
2018,2,9,14,45,720.0,94.5,2.45,19.7,437.0,67.49,53.04
2018,2,9,15,0,721.0,86.0,2.5,19.6,408.0,62.67,49.02
2018,2,9,15,15,699.0,82.0,2.5,19.6,371.0,60.56,47.3
2018,2,9,15,30,677.0,78.0,2.5,19.6,334.0,58.43,45.55
2018,2,9,15,45,569.0,84.0,2.45,18.9,281.5,62.99,49.74
2018,2,9,16,0,461.0,90.0,2.4,18.2,229.0,66.19,52.7
2018,2,9,16,15,366.5,83.0,2.35,17.65,182.0,61.2,48.35
2018,2,9,16,30,272.0,76.0,2.3,17.1,135.0,56.26,43.88
2018,2,9,16,45,226.5,60.5,2.25,16.5,101.5,45.41,34.02
2018,2,9,17,0,181.0,45.0,2.2,15.9,68.0,34.24,23.62
2018,2,9,17,15,127.0,30.0,2.25,15.65,42.5,23.11,10.75
2018,2,9,17,30,73.0,15.0,2.3,15.4,17.0,12.8,0.0
2018,2,9,17,45,36.5,7.5,2.4,15.15,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.95,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,12.1,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.7,12.4,29.0,154.7,0.0
2018,2,10,7,30,345.0,27.0,3.9,12.7,52.0,315.39,178.08
2018,2,10,7,45,460.0,33.5,4.15,13.05,93.5,422.61,340.52
2018,2,10,8,0,575.0,40.0,4.4,13.4,135.0,513.49,423.94
2018,2,10,8,15,576.0,50.0,4.4,13.7,170.5,540.17,449.78
2018,2,10,8,30,577.0,60.0,4.4,14.0,206.0,556.62,464.98
2018,2,10,8,45,618.0,68.0,4.4,14.25,251.5,599.16,499.22
2018,2,10,9,0,659.0,76.0,4.4,14.5,297.0,639.43,530.14
2018,2,10,9,15,749.5,68.5,4.4,14.8,351.0,691.85,569.32
2018,2,10,9,30,840.0,61.0,4.4,15.1,405.0,738.27,602.82
2018,2,10,9,45,857.5,64.0,4.45,15.4,443.0,745.23,606.15
2018,2,10,10,0,875.0,67.0,4.5,15.7,481.0,748.58,606.95
2018,2,10,10,15,888.5,68.0,4.4,15.9,513.0,742.82,600.38
2018,2,10,10,30,902.0,69.0,4.3,16.1,545.0,733.41,591.24
2018,2,10,10,45,813.5,97.5,4.15,16.35,542.0,685.08,551.59
2018,2,10,11,0,725.0,126.0,4.0,16.6,539.0,631.99,507.36
2018,2,10,11,15,647.5,155.5,4.0,16.8,533.0,584.73,468.14
2018,2,10,11,30,570.0,185.0,4.0,17.0,527.0,532.92,425.48
2018,2,10,11,45,555.5,193.5,3.95,17.2,531.5,505.64,402.0
2018,2,10,12,0,541.0,202.0,3.9,17.4,536.0,477.32,377.4
2018,2,10,12,15,593.0,185.5,4.05,17.5,552.5,462.81,363.57
2018,2,10,12,30,645.0,169.0,4.2,17.6,569.0,438.91,341.46
2018,2,10,12,45,662.0,161.0,4.3,17.75,569.0,402.45,308.79
2018,2,10,13,0,679.0,153.0,4.4,17.9,569.0,363.29,273.11
2018,2,10,13,15,773.5,121.5,4.55,17.9,585.5,325.54,235.77
2018,2,10,13,30,868.0,90.0,4.7,17.9,602.0,281.78,192.1
2018,2,10,13,45,896.5,80.5,4.9,17.95,593.0,234.69,148.55
2018,2,10,14,0,925.0,71.0,5.1,18.0,584.0,179.22,102.05
2018,2,10,14,15,857.5,84.0,5.15,17.9,541.5,121.82,66.69
2018,2,10,14,30,790.0,97.0,5.2,17.8,499.0,77.65,62.13
2018,2,10,14,45,767.0,91.5,5.25,17.65,460.0,72.11,57.51
2018,2,10,15,0,744.0,86.0,5.3,17.5,421.0,68.63,54.64
2018,2,10,15,15,740.5,78.5,5.3,17.5,387.0,63.79,50.53
2018,2,10,15,30,737.0,71.0,5.3,17.5,353.0,58.77,46.24
2018,2,10,15,45,725.0,65.0,5.1,17.1,315.0,54.68,42.79
2018,2,10,16,0,713.0,59.0,4.9,16.7,277.0,50.45,39.15
2018,2,10,16,15,681.5,53.0,4.8,16.35,234.0,45.93,35.14
2018,2,10,16,30,650.0,47.0,4.7,16.0,191.0,41.3,30.93
2018,2,10,16,45,551.5,42.5,4.6,15.65,144.0,34.53,24.67
2018,2,10,17,0,453.0,38.0,4.5,15.3,97.0,31.3,21.25
2018,2,10,17,15,354.0,29.0,4.6,15.1,63.5,24.3,12.36
2018,2,10,17,30,255.0,20.0,4.7,14.9,30.0,17.07,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.2,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.2,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.45,32.5,186.15,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.7,58.0,364.42,223.89
2018,2,11,7,45,515.0,33.5,2.2,12.9,101.5,454.19,363.36
2018,2,11,8,0,622.0,40.0,2.2,13.1,145.0,551.15,448.67
2018,2,11,8,15,481.0,60.0,2.6,13.3,156.0,482.0,400.09
2018,2,11,8,30,340.0,80.0,3.0,13.5,167.0,394.12,330.98
2018,2,11,8,45,296.0,105.5,3.4,13.7,192.0,372.43,313.6
2018,2,11,9,0,252.0,131.0,3.8,13.9,217.0,366.17,307.19
2018,2,11,9,15,255.0,143.5,4.3,13.95,240.0,377.54,316.37
2018,2,11,9,30,258.0,156.0,4.8,14.0,263.0,387.81,324.42
2018,2,11,9,45,274.0,175.5,5.3,14.1,298.5,415.05,346.1
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,440.01,365.67
2018,2,11,10,15,249.5,207.5,5.9,14.15,332.5,413.01,341.98
2018,2,11,10,30,209.0,220.0,6.0,14.1,331.0,372.42,307.62
2018,2,11,10,45,137.5,230.0,6.05,14.05,304.5,322.79,265.1
2018,2,11,11,0,66.0,240.0,6.1,14.0,278.0,264.68,215.75
2018,2,11,11,15,40.5,227.0,5.9,13.9,250.5,229.98,186.59
2018,2,11,11,30,15.0,214.0,5.7,13.8,223.0,190.96,153.91
2018,2,11,11,45,21.0,222.5,5.5,13.7,235.5,199.75,161.07
2018,2,11,12,0,27.0,231.0,5.3,13.6,248.0,212.61,171.44
