Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,45,713.5,180.5,0.5,17.4,727.0,914.7,669.46
2018,4,23,10,0,844.0,136.0,0.5,17.8,803.0,967.17,699.39
2018,4,23,10,15,823.0,153.5,0.5,18.15,823.0,943.97,681.99
2018,4,23,10,30,802.0,171.0,0.5,18.5,843.0,917.39,663.79
2018,4,23,10,45,806.5,174.0,0.5,18.85,864.5,896.73,649.5
2018,4,23,11,0,811.0,177.0,0.5,19.2,886.0,872.81,633.12
2018,4,23,11,15,767.5,200.0,0.6,19.4,879.5,830.31,606.24
2018,4,23,11,30,724.0,223.0,0.7,19.6,873.0,781.37,573.8
2018,4,23,11,45,550.0,310.5,0.85,19.8,806.0,689.96,510.24
2018,4,23,12,0,376.0,398.0,1.0,20.0,739.0,603.72,448.93
2018,4,23,12,15,341.5,409.5,1.15,20.05,719.0,563.61,421.24
2018,4,23,12,30,307.0,421.0,1.3,20.1,699.0,525.29,393.75
2018,4,23,12,45,379.5,390.5,1.45,20.1,730.5,517.33,388.31
2018,4,23,13,0,452.0,360.0,1.6,20.1,762.0,499.39,374.31
2018,4,23,13,15,398.0,373.0,1.75,20.0,722.0,455.32,340.77
2018,4,23,13,30,344.0,386.0,1.9,19.9,682.0,412.31,308.01
2018,4,23,13,45,412.5,346.0,2.05,19.75,691.0,374.25,276.43
2018,4,23,14,0,481.0,306.0,2.2,19.6,700.0,336.26,243.15
2018,4,23,14,15,472.0,298.0,2.35,19.35,672.0,293.95,208.57
2018,4,23,14,30,463.0,290.0,2.5,19.1,644.0,252.93,176.24
2018,4,23,14,45,390.5,297.0,2.65,18.9,585.5,226.06,160.65
2018,4,23,15,0,318.0,304.0,2.8,18.7,527.0,196.44,147.02
2018,4,23,15,15,287.5,289.5,2.8,18.7,481.5,177.5,145.03
2018,4,23,15,30,257.0,275.0,2.8,18.7,436.0,171.16,140.17
2018,4,23,15,45,247.5,253.5,3.0,18.15,399.0,161.12,132.5
2018,4,23,16,0,238.0,232.0,3.2,17.6,362.0,150.51,124.26
2018,4,23,16,15,231.0,204.5,3.25,17.2,320.5,135.97,112.48
2018,4,23,16,30,224.0,177.0,3.3,16.8,279.0,120.65,99.86
2018,4,23,16,45,285.0,150.5,3.4,16.45,264.0,105.96,87.58
2018,4,23,17,0,346.0,124.0,3.5,16.1,249.0,86.82,71.2
2018,4,23,17,15,350.0,104.0,3.5,15.7,213.0,74.61,60.66
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,61.74,49.31
2018,4,23,17,45,300.0,69.5,3.5,14.9,136.0,51.81,40.32
2018,4,23,18,0,246.0,55.0,3.5,14.5,95.0,41.56,30.82
2018,4,23,18,15,170.5,40.5,3.4,14.25,63.5,30.94,20.54
2018,4,23,18,30,95.0,26.0,3.3,14.0,32.0,20.28,3.24
2018,4,23,18,45,51.0,14.5,3.2,13.75,17.5,12.38,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.4,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,2.15,11.65,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,11.51,3.74
2018,4,24,6,15,0.0,22.5,2.15,11.85,22.5,18.54,10.12
2018,4,24,6,30,0.0,31.0,2.1,11.9,31.0,25.57,16.4
2018,4,24,6,45,0.0,40.5,2.05,12.0,40.5,33.46,23.35
2018,4,24,7,0,0.0,50.0,2.0,12.1,50.0,41.36,30.2
2018,4,24,7,15,0.0,57.0,2.0,12.15,57.0,47.19,35.18
2018,4,24,7,30,0.0,64.0,2.0,12.2,64.0,53.03,40.08
2018,4,24,7,45,0.0,85.5,1.95,12.3,85.5,71.44,55.61
2018,4,24,8,0,0.0,107.0,1.9,12.4,107.0,91.17,72.04
2018,4,24,8,15,2.0,137.5,1.9,12.5,138.5,121.63,97.3
2018,4,24,8,30,4.0,168.0,1.9,12.6,170.0,152.16,122.22
2018,4,24,8,45,8.0,193.0,1.95,12.7,198.0,179.06,143.93
2018,4,24,9,0,12.0,218.0,2.0,12.8,226.0,205.68,165.16
2018,4,24,9,15,20.5,251.0,2.05,12.9,265.5,244.26,195.9
2018,4,24,9,30,29.0,284.0,2.1,13.0,305.0,301.61,240.92
2018,4,24,9,45,31.0,299.5,2.2,13.15,323.0,315.03,250.7
2018,4,24,10,0,33.0,315.0,2.3,13.3,341.0,327.92,260.23
2018,4,24,10,15,52.5,347.0,2.35,13.35,390.5,372.94,295.21
2018,4,24,10,30,72.0,379.0,2.4,13.4,440.0,415.78,327.89
2018,4,24,10,45,78.0,394.5,2.5,13.5,462.0,428.42,336.99
2018,4,24,11,0,84.0,410.0,2.6,13.6,484.0,439.85,345.32
2018,4,24,11,15,96.5,423.5,2.65,13.65,509.5,453.44,355.43
2018,4,24,11,30,109.0,437.0,2.7,13.7,535.0,465.23,364.1
2018,4,24,11,45,132.5,445.5,2.75,13.75,565.5,484.92,378.88
2018,4,24,12,0,156.0,454.0,2.8,13.8,596.0,493.52,385.17
2018,4,24,12,15,184.0,451.5,2.9,13.8,618.5,493.47,385.18
2018,4,24,12,30,212.0,449.0,3.0,13.8,641.0,490.54,382.77
2018,4,24,12,45,283.0,422.5,3.1,13.85,676.0,487.83,380.48
2018,4,24,13,0,354.0,396.0,3.2,13.9,711.0,479.97,373.28
2018,4,24,13,15,447.0,351.5,3.35,13.85,741.5,457.91,354.28
2018,4,24,13,30,540.0,307.0,3.5,13.8,772.0,431.18,329.83
2018,4,24,13,45,595.5,269.0,3.6,13.8,768.5,384.13,288.37
2018,4,24,14,0,651.0,231.0,3.7,13.8,765.0,333.75,242.82
2018,4,24,14,15,766.5,173.0,3.75,13.7,778.5,278.43,190.3
2018,4,24,14,30,882.0,115.0,3.8,13.6,792.0,226.42,141.07
2018,4,24,14,45,866.0,115.5,3.8,13.55,753.0,171.27,100.84
2018,4,24,15,0,850.0,116.0,3.8,13.5,714.0,107.9,66.49
2018,4,24,15,15,826.5,114.0,3.8,13.5,666.0,81.2,65.5
2018,4,24,15,30,803.0,112.0,3.8,13.5,618.0,81.27,65.76
2018,4,24,15,45,772.5,107.5,3.75,13.3,564.0,79.49,64.46
2018,4,24,16,0,742.0,103.0,3.7,13.1,510.0,77.62,63.09
2018,4,24,16,15,719.0,100.0,3.65,13.0,463.5,70.17,56.76
2018,4,24,16,30,696.0,97.0,3.6,12.9,417.0,69.51,56.4
2018,4,24,16,45,531.0,109.5,3.55,12.75,336.0,78.57,64.66
2018,4,24,17,0,366.0,122.0,3.5,12.6,255.0,85.61,71.12
2018,4,24,17,15,289.5,104.0,3.5,12.45,199.0,76.88,63.46
2018,4,24,17,30,213.0,86.0,3.5,12.3,143.0,64.22,52.13
2018,4,24,17,45,162.5,72.5,3.45,12.15,110.5,54.54,43.23
2018,4,24,18,0,112.0,59.0,3.4,12.0,78.0,45.65,34.79
2018,4,24,18,15,63.5,40.5,3.3,11.9,50.5,31.75,21.57
2018,4,24,18,30,15.0,22.0,3.2,11.8,23.0,17.92,3.63
2018,4,24,18,45,15.0,13.5,3.1,11.7,13.5,11.52,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,12.04,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.75,12.0,13.79,0.67
2018,4,25,6,0,0.0,18.0,2.8,9.8,18.0,14.82,6.6
2018,4,25,6,15,0.0,30.0,2.7,9.85,30.0,24.76,15.58
2018,4,25,6,30,0.0,42.0,2.6,9.9,42.0,34.72,24.49
2018,4,25,6,45,0.0,57.0,2.45,9.95,57.0,47.5,35.75
2018,4,25,7,0,0.0,72.0,2.3,10.0,72.0,61.38,47.83
2018,4,25,7,15,0.0,85.0,2.2,10.15,85.0,73.04,57.78
2018,4,25,7,30,0.0,98.0,2.1,10.3,98.0,84.62,67.51
2018,4,25,7,45,0.0,115.0,1.95,10.45,115.0,100.19,80.46
2018,4,25,8,0,0.0,132.0,1.8,10.6,132.0,115.62,93.12
2018,4,25,8,15,8.0,166.0,1.8,10.8,170.5,155.99,126.79
2018,4,25,8,30,16.0,200.0,1.8,11.0,209.0,196.32,159.73
2018,4,25,8,45,26.5,233.5,1.75,11.25,250.5,257.55,208.91
2018,4,25,9,0,37.0,267.0,1.7,11.5,292.0,300.78,242.57
2018,4,25,9,15,38.0,282.0,1.8,11.75,309.0,313.11,251.37
2018,4,25,9,30,39.0,297.0,1.9,12.0,326.0,325.06,260.01
2018,4,25,9,45,64.5,329.5,1.95,12.25,380.0,378.65,301.73
2018,4,25,10,0,90.0,362.0,2.0,12.5,434.0,430.22,340.9
2018,4,25,10,15,143.5,385.5,2.1,12.7,504.5,513.54,404.27
2018,4,25,10,30,197.0,409.0,2.2,12.9,575.0,574.36,449.53
2018,4,25,10,45,224.0,417.0,2.3,13.1,610.5,592.46,462.4
2018,4,25,11,0,251.0,425.0,2.4,13.3,646.0,619.73,482.0
2018,4,25,11,15,305.5,412.5,2.55,13.4,685.5,634.1,493.42
2018,4,25,11,30,360.0,400.0,2.7,13.5,725.0,644.21,501.54
2018,4,25,11,45,554.5,305.0,2.8,13.6,809.0,689.61,537.98
2018,4,25,12,0,749.0,210.0,2.9,13.7,893.0,713.4,557.19
2018,4,25,12,15,825.5,168.0,3.05,13.7,919.5,685.94,536.73
2018,4,25,12,30,902.0,126.0,3.2,13.7,946.0,652.11,510.68
2018,4,25,12,45,902.0,124.0,3.3,13.7,937.0,603.08,471.0
2018,4,25,13,0,902.0,122.0,3.4,13.7,928.0,552.57,429.02
2018,4,25,13,15,897.5,121.0,3.5,13.65,910.0,499.43,383.79
2018,4,25,13,30,893.0,120.0,3.6,13.6,892.0,445.6,336.67
2018,4,25,13,45,886.0,119.5,3.65,13.55,867.0,390.77,287.59
2018,4,25,14,0,879.0,119.0,3.7,13.5,842.0,335.92,237.87
2018,4,25,14,15,869.0,118.5,3.8,13.4,810.5,280.56,188.36
2018,4,25,14,30,859.0,118.0,3.9,13.3,779.0,225.91,141.86
2018,4,25,14,45,845.0,117.0,3.95,13.25,740.5,162.1,94.03
2018,4,25,15,0,831.0,116.0,4.0,13.2,702.0,108.53,66.68
2018,4,25,15,15,815.5,113.0,4.0,13.2,659.0,80.24,64.73
2018,4,25,15,30,800.0,110.0,4.0,13.2,616.0,79.78,64.53
2018,4,25,15,45,775.5,108.5,4.1,13.0,568.0,80.13,65.09
2018,4,25,16,0,751.0,107.0,4.2,12.8,520.0,80.54,65.72
2018,4,25,16,15,719.5,104.0,4.15,12.65,469.0,72.75,59.1
2018,4,25,16,30,688.0,101.0,4.1,12.5,418.0,72.09,58.76
2018,4,25,16,45,604.0,102.5,4.1,12.35,356.5,74.12,60.8
2018,4,25,17,0,520.0,104.0,4.1,12.2,295.0,76.74,63.33
2018,4,25,17,15,396.0,99.0,4.05,12.05,231.0,71.49,58.76
2018,4,25,17,30,272.0,94.0,4.0,11.9,167.0,69.98,57.38
2018,4,25,17,45,227.5,76.5,4.0,11.75,128.5,57.66,46.1
2018,4,25,18,0,183.0,59.0,4.0,11.6,90.0,45.04,34.34
2018,4,25,18,15,126.0,42.5,3.9,11.55,60.5,32.77,22.57
2018,4,25,18,30,69.0,26.0,3.8,11.5,31.0,20.31,6.12
2018,4,25,18,45,39.5,14.5,3.7,11.4,17.0,12.38,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.3,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.3,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.0,3.1,9.9,3.0,0.0,0.0
2018,4,26,5,30,13.0,6.0,3.2,10.0,6.0,14.14,0.0
2018,4,26,5,45,6.5,11.0,3.3,10.05,11.0,14.06,2.11
2018,4,26,6,0,0.0,16.0,3.4,10.1,16.0,13.16,5.28
2018,4,26,6,15,0.0,26.5,3.35,10.2,26.5,21.85,13.08
2018,4,26,6,30,0.0,37.0,3.3,10.3,37.0,30.56,20.85
2018,4,26,6,45,0.0,50.0,3.3,10.35,50.0,41.37,30.38
2018,4,26,7,0,0.0,63.0,3.3,10.4,63.0,52.2,39.8
2018,4,26,7,15,0.0,71.0,3.3,10.55,71.0,58.89,45.49
2018,4,26,7,30,0.0,79.0,3.3,10.7,79.0,65.81,51.29
2018,4,26,7,45,0.0,86.0,3.3,10.85,86.0,71.83,56.23
2018,4,26,8,0,0.0,93.0,3.3,11.0,93.0,77.88,61.15
2018,4,26,8,15,0.5,121.0,3.3,11.2,121.5,104.07,83.03
2018,4,26,8,30,1.0,149.0,3.3,11.4,150.0,130.4,104.72
2018,4,26,8,45,5.0,178.5,3.35,11.6,182.0,161.62,130.35
2018,4,26,9,0,9.0,208.0,3.4,11.8,214.0,192.66,155.49
2018,4,26,9,15,13.5,234.0,3.45,11.95,243.5,220.46,177.74
2018,4,26,9,30,18.0,260.0,3.5,12.1,273.0,247.83,199.42
2018,4,26,9,45,19.0,271.0,3.55,12.25,285.5,256.97,206.21
2018,4,26,10,0,20.0,282.0,3.6,12.4,298.0,265.97,212.92
2018,4,26,10,15,33.5,319.0,3.7,12.55,347.0,327.15,261.33
2018,4,26,10,30,47.0,356.0,3.8,12.7,396.0,370.39,294.87
2018,4,26,10,45,73.5,389.0,3.9,12.8,453.0,419.04,332.77
2018,4,26,11,0,100.0,422.0,4.0,12.9,510.0,464.55,367.71
2018,4,26,11,15,154.0,434.5,4.1,13.0,572.5,520.61,411.06
2018,4,26,11,30,208.0,447.0,4.2,13.1,635.0,559.31,440.75
2018,4,26,11,45,237.0,445.5,4.3,13.15,661.0,562.27,442.96
2018,4,26,12,0,266.0,444.0,4.4,13.2,687.0,565.37,445.2
2018,4,26,12,15,373.0,396.5,4.45,13.25,737.0,574.7,453.2
2018,4,26,12,30,480.0,349.0,4.5,13.3,787.0,575.72,453.85
2018,4,26,12,45,496.5,338.5,4.55,13.3,787.0,543.33,427.47
2018,4,26,13,0,513.0,328.0,4.6,13.3,787.0,509.05,399.02
2018,4,26,13,15,450.5,349.5,4.65,13.35,747.0,459.15,358.05
2018,4,26,13,30,388.0,371.0,4.7,13.4,707.0,421.27,326.54
2018,4,26,13,45,493.0,312.0,4.75,13.45,726.5,381.56,290.53
2018,4,26,14,0,598.0,253.0,4.8,13.5,746.0,335.26,247.1
2018,4,26,14,15,740.0,181.5,4.8,13.5,768.5,280.32,193.79
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,226.32,141.39
2018,4,26,14,45,696.0,174.5,4.8,13.5,695.5,175.42,110.78
2018,4,26,15,0,510.0,239.0,4.8,13.5,600.0,161.64,116.82
2018,4,26,15,15,404.5,254.0,4.8,13.5,529.5,149.51,124.43
2018,4,26,15,30,299.0,269.0,4.8,13.5,459.0,168.53,141.1
2018,4,26,15,45,369.0,226.0,4.8,13.35,442.5,148.06,123.94
2018,4,26,16,0,439.0,183.0,4.8,13.2,426.0,117.64,98.0
2018,4,26,16,15,589.0,136.5,4.8,13.1,429.5,93.07,76.86
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,71.18,57.83
2018,4,26,16,45,703.5,85.5,4.8,12.85,380.5,62.98,50.76
2018,4,26,17,0,668.0,81.0,4.8,12.7,328.0,60.78,48.97
2018,4,26,17,15,540.0,83.0,4.8,12.55,262.5,62.73,50.83
2018,4,26,17,30,412.0,85.0,4.8,12.4,197.0,62.77,50.84
2018,4,26,17,45,252.0,73.5,4.8,12.25,137.5,54.26,43.0
2018,4,26,18,0,92.0,62.0,4.8,12.1,78.0,47.66,36.62
2018,4,26,18,15,65.5,43.5,4.7,12.0,53.0,33.92,23.6
2018,4,26,18,30,39.0,25.0,4.6,11.9,28.0,19.97,6.89
2018,4,26,18,45,29.5,15.0,4.5,11.75,16.0,12.8,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.6,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.0,2.25,13.05,9.0,0.0,0.0
2018,4,27,5,30,87.0,16.0,2.3,13.3,18.0,74.16,0.0
2018,4,27,5,45,203.5,29.5,2.3,13.6,50.0,229.93,134.29
2018,4,27,6,0,320.0,43.0,2.3,13.9,82.0,349.45,281.66
2018,4,27,6,15,317.0,51.0,2.3,14.05,105.5,363.15,300.78
2018,4,27,6,30,314.0,59.0,2.3,14.2,129.0,377.49,315.9
2018,4,27,6,45,168.0,86.0,2.35,14.4,124.5,272.79,228.65
2018,4,27,7,0,22.0,113.0,2.4,14.6,120.0,128.19,104.01
2018,4,27,7,15,47.0,138.5,2.35,14.7,157.0,192.91,158.93
2018,4,27,7,30,72.0,164.0,2.3,14.8,194.0,244.08,201.12
2018,4,27,7,45,94.5,191.0,2.25,14.9,236.0,294.76,241.86
2018,4,27,8,0,117.0,218.0,2.2,15.0,278.0,365.79,297.51
2018,4,27,8,15,101.5,234.5,2.2,15.1,290.0,343.88,278.37
2018,4,27,8,30,86.0,251.0,2.2,15.2,302.0,342.17,275.43
2018,4,27,8,45,98.0,266.0,2.15,15.35,328.5,365.68,293.08
2018,4,27,9,0,110.0,281.0,2.1,15.5,355.0,409.95,326.16
2018,4,27,9,15,380.0,234.5,2.15,15.6,513.0,662.69,521.95
2018,4,27,9,30,650.0,188.0,2.2,15.7,671.0,877.64,676.12
2018,4,27,9,45,750.0,160.0,2.3,15.85,742.0,922.88,704.3
2018,4,27,10,0,850.0,132.0,2.4,16.0,813.0,971.8,736.47
2018,4,27,10,15,840.0,142.0,2.45,16.05,834.5,951.12,721.27
2018,4,27,10,30,830.0,152.0,2.5,16.1,856.0,927.17,704.64
2018,4,27,10,45,850.5,146.5,2.55,16.2,883.5,911.97,693.93
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,882.95,673.69
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,852.26,652.51
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,818.77,629.29
2018,4,27,11,45,876.5,144.5,2.75,16.45,944.0,781.54,602.73
2018,4,27,12,0,877.0,146.0,2.8,16.5,950.0,741.97,572.99
2018,4,27,12,15,875.5,146.5,2.85,16.55,948.0,698.19,539.56
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,652.7,504.05
2018,4,27,12,45,869.5,148.5,3.0,16.6,936.0,604.72,465.98
2018,4,27,13,0,865.0,150.0,3.1,16.6,926.0,555.66,425.94
2018,4,27,13,15,860.5,149.0,3.2,16.6,908.5,503.0,381.99
2018,4,27,13,30,856.0,148.0,3.3,16.6,891.0,449.42,336.04
2018,4,27,13,45,849.0,146.5,3.4,16.55,866.0,394.29,287.88
2018,4,27,14,0,842.0,145.0,3.5,16.5,841.0,339.35,239.14
2018,4,27,14,15,833.0,142.5,3.6,16.45,809.5,283.66,190.17
2018,4,27,14,30,824.0,140.0,3.7,16.4,778.0,228.82,143.98
2018,4,27,14,45,812.0,138.0,3.8,16.3,741.0,175.02,104.18
2018,4,27,15,0,800.0,136.0,3.9,16.2,704.0,122.8,76.69
2018,4,27,15,15,712.5,155.0,3.9,16.2,638.0,95.25,76.83
2018,4,27,15,30,625.0,174.0,3.9,16.2,572.0,108.81,88.7
2018,4,27,15,45,567.0,174.0,4.05,16.0,514.0,112.06,91.82
2018,4,27,16,0,509.0,174.0,4.2,15.8,456.0,113.2,93.18
2018,4,27,16,15,588.0,143.0,4.25,15.6,439.5,97.52,79.96
2018,4,27,16,30,667.0,112.0,4.3,15.4,423.0,79.33,64.4
2018,4,27,16,45,630.0,105.0,4.4,15.25,371.0,76.05,61.79
2018,4,27,17,0,593.0,98.0,4.5,15.1,319.0,72.63,58.98
2018,4,27,17,15,541.5,90.5,4.5,14.85,268.0,68.56,55.52
2018,4,27,17,30,490.0,83.0,4.5,14.6,217.0,64.4,51.84
2018,4,27,17,45,417.5,72.5,4.5,14.35,169.5,54.59,42.94
2018,4,27,18,0,345.0,62.0,4.5,14.1,122.0,47.09,35.85
2018,4,27,18,15,243.0,47.5,4.35,13.95,83.0,36.35,25.57
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,25.46,11.24
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,16.22,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,15,36.5,8.5,3.15,13.15,9.5,0.0,0.0
2018,4,28,5,30,73.0,17.0,3.3,13.4,19.0,65.4,0.0
2018,4,28,5,45,77.0,26.5,3.4,13.65,32.5,115.28,70.77
2018,4,28,6,0,81.0,36.0,3.5,13.9,46.0,130.25,103.72
2018,4,28,6,15,45.0,55.0,3.6,14.0,61.0,97.91,78.53
2018,4,28,6,30,9.0,74.0,3.7,14.1,76.0,79.04,62.08
2018,4,28,6,45,16.5,93.5,3.75,14.25,98.5,104.33,84.15
2018,4,28,7,0,24.0,113.0,3.8,14.4,121.0,143.08,117.11
2018,4,28,7,15,37.5,117.5,3.8,14.55,132.5,155.51,127.85
2018,4,28,7,30,51.0,122.0,3.8,14.7,144.0,170.06,140.17
2018,4,28,7,45,53.0,141.5,3.85,14.8,166.5,192.22,158.03
2018,4,28,8,0,55.0,161.0,3.9,14.9,189.0,213.89,175.21
2018,4,28,8,15,66.0,203.0,3.9,15.05,240.0,270.17,220.4
2018,4,28,8,30,77.0,245.0,3.9,15.2,291.0,325.71,264.02
2018,4,28,8,45,77.5,269.0,3.9,15.3,318.5,348.42,280.79
2018,4,28,9,0,78.0,293.0,3.9,15.4,346.0,370.28,296.84
2018,4,28,9,15,155.5,316.5,3.95,15.5,430.0,488.06,389.51
2018,4,28,9,30,233.0,340.0,4.0,15.6,514.0,581.98,461.32
2018,4,28,9,45,275.5,344.0,4.05,15.7,559.0,637.28,501.91
2018,4,28,10,0,318.0,348.0,4.1,15.8,604.0,669.67,525.57
2018,4,28,10,15,235.5,370.0,4.1,15.85,563.0,600.64,470.83
2018,4,28,10,30,153.0,392.0,4.1,15.9,522.0,517.66,405.87
2018,4,28,10,45,122.0,402.5,4.15,15.95,508.0,488.81,382.86
2018,4,28,11,0,91.0,413.0,4.2,16.0,494.0,448.4,351.02
2018,4,28,11,15,121.5,428.0,4.2,16.0,537.5,488.24,381.55
2018,4,28,11,30,152.0,443.0,4.2,16.0,581.0,512.29,399.63
2018,4,28,11,45,233.0,436.0,4.2,16.05,649.5,551.64,430.1
2018,4,28,12,0,314.0,429.0,4.2,16.1,718.0,587.09,456.74
2018,4,28,12,15,356.0,412.0,4.3,16.1,739.0,576.43,448.65
2018,4,28,12,30,398.0,395.0,4.4,16.1,760.0,562.04,437.46
2018,4,28,12,45,345.5,407.5,4.45,16.1,722.0,512.75,398.66
2018,4,28,13,0,293.0,420.0,4.5,16.1,684.0,467.51,362.95
2018,4,28,13,15,232.5,424.5,4.55,16.05,631.5,424.56,329.16
2018,4,28,13,30,172.0,429.0,4.6,16.0,579.0,382.16,296.18
2018,4,28,13,45,197.5,410.5,4.65,15.95,578.0,361.29,278.6
2018,4,28,14,0,223.0,392.0,4.7,15.9,577.0,338.15,258.63
2018,4,28,14,15,278.5,365.5,4.75,15.85,587.5,303.19,227.93
2018,4,28,14,30,334.0,339.0,4.8,15.8,598.0,273.58,201.44
2018,4,28,14,45,472.0,270.5,4.85,15.7,617.0,213.06,148.93
2018,4,28,15,0,610.0,202.0,4.9,15.6,636.0,145.42,99.27
2018,4,28,15,15,687.0,161.5,4.9,15.6,622.5,98.51,79.82
2018,4,28,15,30,764.0,121.0,4.9,15.6,609.0,86.12,69.38
2018,4,28,15,45,762.0,112.0,5.0,15.35,567.5,82.0,66.1
2018,4,28,16,0,760.0,103.0,5.1,15.1,526.0,77.53,62.48
2018,4,28,16,15,750.0,96.5,5.15,14.95,481.5,74.41,60.0
2018,4,28,16,30,740.0,90.0,5.2,14.8,437.0,71.04,57.28
2018,4,28,16,45,703.0,86.5,5.2,14.65,384.5,63.53,50.87
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,62.07,49.76
2018,4,28,17,15,596.0,78.5,5.15,14.35,276.0,59.58,47.65
2018,4,28,17,30,526.0,74.0,5.1,14.2,220.0,57.21,45.54
2018,4,28,17,45,429.5,65.0,5.1,14.0,167.5,51.04,39.88
2018,4,28,18,0,333.0,56.0,5.1,13.8,115.0,42.61,31.99
2018,4,28,18,15,264.0,44.5,4.95,13.65,81.5,34.17,23.8
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,25.57,12.17
2018,4,28,18,45,109.5,19.5,4.65,13.35,26.5,16.64,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.85,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,13.0,10.0,18.16,0.0
2018,4,29,5,45,22.0,19.0,4.8,13.15,21.5,43.96,25.25
2018,4,29,6,0,29.0,29.0,5.0,13.3,33.0,61.21,46.1
2018,4,29,6,15,142.0,46.5,5.05,13.4,78.0,191.7,160.75
2018,4,29,6,30,255.0,64.0,5.1,13.5,123.0,335.32,284.99
2018,4,29,6,45,186.5,85.0,5.2,13.55,134.0,287.0,244.0
2018,4,29,7,0,118.0,106.0,5.3,13.6,145.0,235.32,198.82
2018,4,29,7,15,72.0,123.0,5.3,13.65,148.0,194.45,162.58
2018,4,29,7,30,26.0,140.0,5.3,13.7,151.0,168.14,138.07
2018,4,29,7,45,16.5,152.5,5.35,13.8,160.0,154.83,126.04
2018,4,29,8,0,7.0,165.0,5.4,13.9,169.0,155.86,125.96
2018,4,29,8,15,11.5,185.5,5.4,14.0,192.5,178.93,144.78
2018,4,29,8,30,16.0,206.0,5.4,14.1,216.0,201.83,163.23
2018,4,29,8,45,13.0,205.5,5.4,14.2,214.0,195.86,157.65
2018,4,29,9,0,10.0,205.0,5.4,14.3,212.0,190.46,152.63
2018,4,29,9,15,10.0,207.0,5.4,14.45,214.0,190.84,152.47
2018,4,29,9,30,10.0,209.0,5.4,14.6,216.0,191.4,152.5
2018,4,29,9,45,52.0,272.0,5.45,14.75,313.5,306.47,246.1
2018,4,29,10,0,94.0,335.0,5.5,14.9,411.0,405.76,324.74
2018,4,29,10,15,151.5,364.0,5.5,15.0,491.0,499.1,397.68
2018,4,29,10,30,209.0,393.0,5.5,15.1,571.0,569.6,451.83
2018,4,29,10,45,353.0,360.5,5.55,15.15,670.5,666.39,527.88
2018,4,29,11,0,497.0,328.0,5.6,15.2,770.0,751.88,593.54
2018,4,29,11,15,529.5,317.5,5.65,15.25,794.5,742.99,586.37
2018,4,29,11,30,562.0,307.0,5.7,15.3,819.0,730.4,576.68
2018,4,29,11,45,654.5,261.0,5.7,15.35,861.0,728.69,576.05
2018,4,29,12,0,747.0,215.0,5.7,15.4,903.0,718.96,568.73
2018,4,29,12,15,784.5,192.0,5.7,15.4,913.5,681.5,539.25
2018,4,29,12,30,822.0,169.0,5.7,15.4,924.0,643.41,508.44
2018,4,29,12,45,860.0,145.0,5.7,15.45,927.5,598.83,471.58
2018,4,29,13,0,898.0,121.0,5.7,15.5,931.0,554.11,433.2
2018,4,29,13,15,894.5,120.5,5.7,15.5,914.0,502.25,388.03
2018,4,29,13,30,891.0,120.0,5.7,15.5,897.0,449.6,341.13
2018,4,29,13,45,886.5,117.5,5.7,15.5,872.5,394.67,291.48
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,339.51,241.08
2018,4,29,14,15,875.5,113.0,5.75,15.45,817.5,284.16,191.05
2018,4,29,14,30,869.0,111.0,5.8,15.4,787.0,229.18,143.57
2018,4,29,14,45,859.0,109.0,5.85,15.35,750.0,174.34,101.98
2018,4,29,15,0,849.0,107.0,5.9,15.3,713.0,120.66,72.68
2018,4,29,15,15,834.5,104.0,5.9,15.3,670.0,74.56,59.27
2018,4,29,15,30,820.0,101.0,5.9,15.3,627.0,73.9,58.89
2018,4,29,15,45,802.5,98.0,6.1,15.1,580.5,73.11,58.43
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,72.24,57.91
2018,4,29,16,15,762.5,91.0,6.3,14.75,484.5,70.52,56.63
2018,4,29,16,30,740.0,87.0,6.3,14.6,435.0,68.7,55.27
2018,4,29,16,45,707.5,82.5,6.3,14.45,383.5,60.71,48.41
2018,4,29,17,0,675.0,78.0,6.3,14.3,332.0,58.45,46.57
2018,4,29,17,15,498.0,86.0,6.25,14.05,258.0,64.36,51.97
2018,4,29,17,30,321.0,94.0,6.2,13.8,184.0,68.2,55.41
2018,4,29,17,45,261.0,76.5,6.15,13.6,139.5,56.33,44.66
2018,4,29,18,0,201.0,59.0,6.1,13.4,95.0,45.25,34.4
2018,4,29,18,15,209.5,45.5,6.0,13.25,72.5,34.69,24.35
2018,4,29,18,30,218.0,32.0,5.9,13.1,50.0,24.85,12.36
2018,4,29,18,45,123.5,19.5,5.85,12.95,28.0,16.64,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,30,5,15,35.0,8.5,4.35,11.7,10.0,0.0,0.0
2018,4,30,5,30,70.0,17.0,4.5,11.9,20.0,63.53,0.0
2018,4,30,5,45,146.0,31.5,4.7,12.15,48.0,196.38,138.13
2018,4,30,6,0,222.0,46.0,4.9,12.4,76.0,277.15,228.46
2018,4,30,6,15,279.0,60.0,4.9,12.5,114.0,346.44,292.21
2018,4,30,6,30,336.0,74.0,4.9,12.6,152.0,419.46,356.35
2018,4,30,6,45,388.0,87.0,4.9,12.7,199.0,489.33,415.28
2018,4,30,7,0,440.0,100.0,4.9,12.8,246.0,560.91,473.16
2018,4,30,7,15,402.0,125.0,4.85,12.9,276.0,565.24,474.65
2018,4,30,7,30,364.0,150.0,4.8,13.0,306.0,565.05,471.52
2018,4,30,7,45,373.5,170.0,4.7,13.1,347.5,601.09,497.74
2018,4,30,8,0,383.0,190.0,4.6,13.2,389.0,635.27,521.79
2018,4,30,8,15,353.5,216.0,4.55,13.3,413.5,613.8,502.23
2018,4,30,8,30,324.0,242.0,4.5,13.4,438.0,611.95,497.71
2018,4,30,8,45,351.5,256.0,4.5,13.5,483.0,650.63,526.07
2018,4,30,9,0,379.0,270.0,4.5,13.6,528.0,687.58,552.57
2018,4,30,9,15,431.0,269.5,4.55,13.65,579.5,751.66,599.78
2018,4,30,9,30,483.0,269.0,4.6,13.7,631.0,792.36,629.39
2018,4,30,9,45,501.5,278.0,4.65,13.8,669.5,806.97,638.76
2018,4,30,10,0,520.0,287.0,4.7,13.9,708.0,818.52,646.07
2018,4,30,10,15,594.0,265.0,4.8,13.9,761.5,851.99,671.57
2018,4,30,10,30,668.0,243.0,4.9,13.9,815.0,877.56,691.05
2018,4,30,10,45,769.5,194.0,5.0,13.95,868.0,894.69,704.31
2018,4,30,11,0,871.0,145.0,5.1,14.0,921.0,888.63,699.73
2018,4,30,11,15,874.0,146.0,5.15,14.0,934.5,858.29,677.53
2018,4,30,11,30,877.0,147.0,5.2,14.0,948.0,825.12,653.34
2018,4,30,11,45,878.5,147.0,5.25,14.05,954.0,787.36,625.04
2018,4,30,12,0,880.0,147.0,5.3,14.1,960.0,747.28,593.48
2018,4,30,12,15,878.5,147.5,5.35,14.15,957.5,703.46,558.45
2018,4,30,12,30,877.0,148.0,5.4,14.2,955.0,657.94,521.36
2018,4,30,12,45,872.5,149.0,5.5,14.25,944.5,609.59,481.33
2018,4,30,13,0,868.0,150.0,5.6,14.3,934.0,560.2,439.44
2018,4,30,13,15,863.5,149.0,5.7,14.3,916.5,508.63,394.82
2018,4,30,13,30,859.0,148.0,5.8,14.3,899.0,454.04,346.7
2018,4,30,13,45,852.5,146.0,5.95,14.3,874.0,398.77,297.06
2018,4,30,14,0,846.0,144.0,6.1,14.3,849.0,343.63,246.9
2018,4,30,14,15,836.0,143.0,6.2,14.25,817.5,288.69,197.34
2018,4,30,14,30,826.0,142.0,6.3,14.2,786.0,234.68,150.66
2018,4,30,14,45,812.0,139.5,6.45,14.15,747.5,180.36,109.14
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,127.86,79.56
2018,4,30,15,15,782.0,134.0,6.6,14.1,666.0,92.56,75.17
2018,4,30,15,30,766.0,131.0,6.6,14.1,623.0,83.99,67.95
2018,4,30,15,45,742.5,128.0,6.75,13.95,576.0,84.01,68.22
2018,4,30,16,0,719.0,125.0,6.9,13.8,529.0,84.01,68.48
2018,4,30,16,15,689.0,120.5,6.95,13.65,478.5,82.88,67.76
2018,4,30,16,30,659.0,116.0,7.0,13.5,428.0,81.7,66.99
2018,4,30,16,45,619.5,110.0,7.05,13.4,376.0,79.26,65.07
2018,4,30,17,0,580.0,104.0,7.1,13.3,324.0,76.74,63.04
2018,4,30,17,15,527.5,96.0,7.1,13.1,273.0,72.44,59.38
2018,4,30,17,30,475.0,88.0,7.1,12.9,222.0,65.23,52.95
2018,4,30,17,45,401.0,77.0,7.1,12.75,174.0,57.6,45.96
2018,4,30,18,0,327.0,66.0,7.1,12.6,126.0,49.83,38.59
2018,4,30,18,15,231.0,51.5,6.95,12.45,87.0,39.22,28.43
2018,4,30,18,30,135.0,37.0,6.8,12.3,48.0,28.37,15.61
2018,4,30,18,45,73.5,21.5,6.7,12.15,27.0,18.35,0.0
2018,4,30,19,0,12.0,6.0,6.6,12.0,6.0,0.0,0.0
2018,4,30,19,15,6.0,3.0,6.45,11.95,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,5.0,7.0,3.4,11.25,7.0,5.97,0.0
2018,5,1,5,30,10.0,14.0,3.5,11.4,14.0,18.97,0.0
2018,5,1,5,45,38.0,31.0,3.6,11.6,35.5,82.7,56.87
2018,5,1,6,0,66.0,48.0,3.7,11.8,57.0,124.62,100.41
2018,5,1,6,15,100.5,67.5,3.7,11.9,88.0,177.36,148.06
2018,5,1,6,30,135.0,87.0,3.7,12.0,119.0,231.04,195.6
2018,5,1,6,45,140.5,107.5,3.7,12.1,148.0,261.81,221.94
2018,5,1,7,0,146.0,128.0,3.7,12.2,177.0,291.82,246.81
2018,5,1,7,15,185.5,150.0,3.7,12.35,223.0,355.03,299.2
2018,5,1,7,30,225.0,172.0,3.7,12.5,269.0,439.46,366.84
2018,5,1,7,45,297.5,183.5,3.7,12.65,328.5,522.33,432.76
2018,5,1,8,0,370.0,195.0,3.7,12.8,388.0,606.42,497.74
2018,5,1,8,15,397.5,209.0,3.75,13.0,434.5,671.53,544.98
2018,5,1,8,30,425.0,223.0,3.8,13.2,481.0,712.89,574.11
2018,5,1,8,45,449.5,233.5,3.9,13.4,524.5,745.35,596.63
2018,5,1,9,0,474.0,244.0,4.0,13.6,568.0,775.55,617.35
2018,5,1,9,15,610.0,203.5,4.0,13.8,646.5,867.19,685.3
2018,5,1,9,30,746.0,163.0,4.0,14.0,725.0,947.05,739.78
2018,5,1,9,45,807.5,141.5,4.05,14.2,775.0,962.06,748.11
2018,5,1,10,0,869.0,120.0,4.1,14.4,825.0,968.31,750.91
2018,5,1,10,15,876.0,122.0,4.1,14.5,853.5,955.55,740.56
2018,5,1,10,30,883.0,124.0,4.1,14.6,882.0,939.27,728.05
2018,5,1,10,45,888.5,125.5,4.1,14.75,904.0,917.72,711.83
2018,5,1,11,0,894.0,127.0,4.1,14.9,926.0,892.86,693.4
2018,5,1,11,15,896.5,128.5,4.1,14.95,939.5,862.3,671.25
2018,5,1,11,30,899.0,130.0,4.1,15.0,953.0,828.86,647.06
2018,5,1,11,45,898.5,131.5,4.15,15.1,958.5,790.46,619.32
2018,5,1,12,0,898.0,133.0,4.2,15.2,964.0,749.75,587.82
2018,5,1,12,15,900.0,131.0,4.3,15.2,962.5,705.9,553.96
2018,5,1,12,30,902.0,129.0,4.4,15.2,961.0,660.08,517.75
2018,5,1,12,45,904.5,126.0,4.5,15.25,952.5,612.01,478.68
2018,5,1,13,0,907.0,123.0,4.6,15.3,944.0,562.27,437.14
2018,5,1,13,15,902.5,122.0,4.75,15.25,926.0,509.22,392.04
2018,5,1,13,30,898.0,121.0,4.9,15.2,908.0,455.5,345.06
2018,5,1,13,45,891.5,120.0,5.05,15.15,883.0,400.61,296.0
2018,5,1,14,0,885.0,119.0,5.2,15.1,858.0,345.66,246.16
2018,5,1,14,15,799.0,153.5,5.35,14.95,801.5,288.4,197.76
2018,5,1,14,30,713.0,188.0,5.5,14.8,745.0,238.06,157.75
2018,5,1,14,45,638.5,206.0,5.6,14.7,687.0,194.54,127.38
2018,5,1,15,0,564.0,224.0,5.7,14.6,629.0,161.76,112.76
2018,5,1,15,15,579.0,202.5,5.7,14.6,596.5,121.41,99.83
2018,5,1,15,30,594.0,181.0,5.7,14.6,564.0,111.95,91.98
2018,5,1,15,45,535.0,183.5,5.85,14.25,509.0,116.61,96.43
2018,5,1,16,0,476.0,186.0,6.0,13.9,454.0,119.43,99.32
2018,5,1,16,15,459.5,171.0,6.05,13.7,410.5,112.31,93.5
2018,5,1,16,30,443.0,156.0,6.1,13.5,367.0,104.74,87.25
2018,5,1,16,45,414.0,141.5,6.1,13.3,320.5,96.88,80.67
2018,5,1,17,0,385.0,127.0,6.1,13.1,274.0,88.63,73.64
2018,5,1,17,15,355.0,110.5,6.05,12.9,230.0,78.61,64.91
2018,5,1,17,30,325.0,94.0,6.0,12.7,186.0,68.12,55.59
2018,5,1,17,45,285.0,78.5,5.95,12.5,147.0,57.84,46.23
2018,5,1,18,0,245.0,63.0,5.9,12.3,108.0,47.16,36.32
2018,5,1,18,15,176.5,47.5,5.8,12.2,74.5,36.66,26.3
2018,5,1,18,30,108.0,32.0,5.7,12.1,41.0,24.89,13.49
2018,5,1,18,45,57.0,18.5,5.65,12.0,23.0,15.79,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.41,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.83,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,15.25,5.98
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,23.95,14.49
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,38.05,26.93
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,53.32,40.34
2018,5,2,6,45,3.0,85.5,3.0,12.2,86.5,80.83,64.2
2018,5,2,7,0,6.0,110.0,3.0,12.3,112.0,107.99,87.42
2018,5,2,7,15,23.5,138.0,2.95,12.45,148.0,152.47,125.48
2018,5,2,7,30,41.0,166.0,2.9,12.6,184.0,214.86,177.57
2018,5,2,7,45,59.0,193.5,2.85,12.8,222.5,261.41,215.49
2018,5,2,8,0,77.0,221.0,2.8,13.0,261.0,307.52,252.32
2018,5,2,8,15,76.0,239.5,2.75,13.15,282.5,322.99,263.36
2018,5,2,8,30,75.0,258.0,2.7,13.3,304.0,338.02,274.06
2018,5,2,8,45,64.5,272.0,2.65,13.5,313.5,337.81,272.27
2018,5,2,9,0,54.0,286.0,2.6,13.7,323.0,337.37,270.43
2018,5,2,9,15,61.0,310.0,2.6,13.9,354.0,365.17,291.39
2018,5,2,9,30,68.0,334.0,2.6,14.1,385.0,392.01,311.26
2018,5,2,9,45,60.5,341.5,2.55,14.3,388.5,386.22,305.43
2018,5,2,10,0,53.0,349.0,2.5,14.5,392.0,380.53,299.9
2018,5,2,10,15,66.5,368.0,2.55,14.6,424.0,406.08,319.31
2018,5,2,10,30,80.0,387.0,2.6,14.7,456.0,430.16,337.31
2018,5,2,10,45,121.5,412.5,2.6,14.8,520.0,497.75,388.38
2018,5,2,11,0,163.0,438.0,2.6,14.9,584.0,545.32,423.52
2018,5,2,11,15,165.5,447.0,2.65,15.0,597.0,541.43,419.8
2018,5,2,11,30,168.0,456.0,2.7,15.1,610.0,536.32,415.49
2018,5,2,11,45,201.0,456.5,2.8,15.2,642.0,545.59,422.65
2018,5,2,12,0,234.0,457.0,2.9,15.3,674.0,551.56,427.05
2018,5,2,12,15,229.0,457.0,2.95,15.3,669.0,528.59,409.34
2018,5,2,12,30,224.0,457.0,3.0,15.3,664.0,505.55,391.57
2018,5,2,12,45,209.0,452.5,3.05,15.3,644.0,473.65,366.97
2018,5,2,13,0,194.0,448.0,3.1,15.3,624.0,443.12,343.26
2018,5,2,13,15,153.0,436.5,3.15,15.25,573.5,397.44,308.1
2018,5,2,13,30,112.0,425.0,3.2,15.2,523.0,356.47,276.69
2018,5,2,13,45,106.5,411.5,3.25,15.15,503.0,341.06,264.53
2018,5,2,14,0,101.0,398.0,3.3,15.1,483.0,318.35,246.65
2018,5,2,14,15,84.0,368.0,3.3,15.0,437.0,283.96,220.22
2018,5,2,14,30,67.0,338.0,3.3,14.9,391.0,252.41,196.24
2018,5,2,14,45,50.5,310.0,3.3,14.8,348.5,224.84,175.68
2018,5,2,15,0,34.0,282.0,3.3,14.7,306.0,199.89,157.4
2018,5,2,15,15,46.5,275.5,3.3,14.7,306.5,191.01,158.56
2018,5,2,15,30,59.0,269.0,3.3,14.7,307.0,186.79,155.44
2018,5,2,15,45,188.0,234.0,3.3,14.5,342.5,159.51,132.82
2018,5,2,16,0,317.0,199.0,3.3,14.3,378.0,132.77,110.42
2018,5,2,16,15,494.5,150.5,3.3,14.15,400.5,100.1,82.53
2018,5,2,16,30,672.0,102.0,3.3,14.0,423.0,71.9,58.15
2018,5,2,16,45,681.0,89.5,3.3,13.85,382.5,65.06,52.36
2018,5,2,17,0,690.0,77.0,3.3,13.7,342.0,57.7,46.01
2018,5,2,17,15,643.0,72.0,3.2,13.5,290.0,54.81,43.56
2018,5,2,17,30,596.0,67.0,3.1,13.3,238.0,51.9,40.99
2018,5,2,17,45,526.5,60.0,3.05,13.1,188.5,47.22,36.69
2018,5,2,18,0,457.0,53.0,3.0,12.9,139.0,42.52,32.18
2018,5,2,18,15,353.5,43.5,2.85,12.8,97.5,35.5,25.32
2018,5,2,18,30,250.0,34.0,2.7,12.7,56.0,26.41,15.05
2018,5,2,18,45,145.0,20.5,2.6,12.55,31.5,17.5,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.4,7.0,5.97,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,7.39,0.57
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,10.68,3.53
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,13.98,6.47
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,18.12,10.09
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,22.26,13.69
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,26.42,17.24
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,30.58,20.75
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,36.82,26.02
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,43.09,31.25
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,54.36,40.69
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,65.67,50.07
