Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,71.56,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,206.13,81.66
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,325.44,257.12
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,418.52,341.31
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,517.17,422.16
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,591.31,480.43
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,667.68,537.45
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,722.63,576.1
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,783.74,617.67
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,830.44,648.56
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,875.66,677.82
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,912.18,700.58
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,946.38,721.56
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,959.6,727.87
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,981.48,740.25
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,996.17,747.73
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,1007.66,753.25
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,1011.06,752.77
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,1010.95,750.24
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,1003.93,743.85
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,993.38,735.36
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,979.14,724.34
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,961.56,711.3
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,939.33,695.85
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,913.94,678.37
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,883.75,657.83
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,850.77,635.38
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,814.45,610.32
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,775.81,583.58
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,733.41,552.83
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,689.15,519.94
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,643.32,485.08
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,595.78,447.89
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,545.19,407.71
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,493.74,365.51
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,440.63,320.62
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,387.31,274.46
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,333.4,227.44
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,279.88,180.95
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,225.98,136.16
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,173.12,97.11
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,120.75,68.23
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,79.97,62.3
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,79.35,62.1
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,68.87,53.48
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,68.15,53.12
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,67.38,52.72
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,65.74,51.56
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,64.04,50.32
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,56.65,44.11
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,54.54,42.44
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,51.52,39.9
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,48.49,37.21
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,43.27,32.43
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,38.01,27.41
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,30.81,20.26
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,21.78,6.09
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,14.08,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,63.22,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,196.36,82.2
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,308.02,244.69
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,401.18,329.8
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,500.0,412.28
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,575.46,472.77
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,653.18,532.03
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,713.61,575.15
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,768.92,612.62
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,807.94,638.21
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,839.27,657.84
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,872.36,677.79
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,909.09,699.87
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,948.95,725.22
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,974.4,740.57
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,989.57,748.61
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,1001.56,754.72
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,1006.72,757.13
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,1008.46,757.44
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,1003.17,753.22
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,994.44,746.87
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,962.98,725.62
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,941.68,711.38
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,921.64,698.26
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,898.48,682.9
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,872.17,664.98
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,853.56,652.38
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,799.5,614.59
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,754.44,580.75
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,691.74,532.72
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,633.73,487.77
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,596.96,460.0
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,562.42,432.72
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,531.46,407.24
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,494.86,375.58
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,443.6,331.68
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,390.69,285.25
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,341.16,240.24
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,285.57,190.37
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,230.86,143.51
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,175.97,101.31
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,124.01,71.77
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,82.21,65.43
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,80.79,64.49
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,69.46,54.96
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,68.79,54.59
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,68.06,54.17
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,66.45,53.0
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,64.78,51.75
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,57.35,45.38
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,55.26,43.68
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,52.26,41.09
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,49.26,38.37
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,44.49,33.91
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,39.71,29.23
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,31.68,21.29
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,21.8,7.0
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,14.51,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,75.59,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,211.81,93.86
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,331.2,266.46
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,423.53,353.34
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,521.48,438.48
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,594.58,500.49
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,669.75,561.68
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,728.38,607.45
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,782.07,647.89
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,806.04,664.06
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,821.09,673.05
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,793.51,649.25
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,749.14,612.47
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,744.92,605.54
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,736.74,595.58
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,764.77,614.92
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,790.55,632.28
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,816.29,650.64
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,839.44,666.98
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,867.27,686.71
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,886.89,700.39
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,935.73,736.58
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,958.22,751.84
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,937.07,735.55
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,912.78,717.27
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,889.43,700.13
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,862.5,680.37
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,825.36,652.98
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,785.87,623.79
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,742.83,589.97
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,698.03,553.85
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,650.66,514.94
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,601.97,474.08
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,550.44,429.87
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,499.4,385.2
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,446.85,338.53
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,394.96,291.68
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,342.2,243.51
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,289.0,195.29
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,234.31,147.59
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,179.01,104.24
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,126.67,73.7
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,82.85,66.22
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,82.05,65.78
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,71.44,56.81
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,70.48,56.2
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,69.45,55.52
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,68.24,54.69
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,67.0,53.81
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,59.77,47.62
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,58.17,46.35
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,54.09,42.8
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,49.94,39.05
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,45.2,34.6
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,40.46,29.95
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,30.98,20.78
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.3,8.61
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,14.94,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,41.41,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,163.07,73.77
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,259.35,208.54
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,318.98,267.3
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,383.12,325.59
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,403.87,344.33
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,401.82,343.09
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,502.18,426.49
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,585.04,493.6
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,617.92,517.61
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,648.77,539.55
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,639.29,527.83
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,603.47,496.16
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,651.18,532.1
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,720.21,582.92
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,668.03,538.91
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,635.41,509.96
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,619.23,494.82
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,580.88,463.14
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,607.43,482.8
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,650.52,514.26
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,698.44,551.07
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,742.54,584.44
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,783.49,615.6
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,805.48,632.68
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,809.79,636.6
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,808.57,636.29
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,762.42,599.53
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,721.3,566.48
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,686.2,540.23
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,653.12,514.69
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,597.84,470.04
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,543.4,426.13
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,522.22,408.29
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,493.95,382.21
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,445.99,338.93
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,396.91,292.81
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,342.55,243.03
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,288.49,193.93
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,234.36,146.95
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,181.09,105.63
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,128.34,74.55
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,82.97,66.59
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,82.14,66.09
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,71.49,57.03
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,70.85,56.68
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,70.16,56.29
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,69.34,55.79
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,68.52,55.28
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,60.45,48.33
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,58.1,46.4
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,55.57,44.21
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,53.09,41.95
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,48.05,37.24
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,43.01,32.3
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,32.45,22.16
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.05,9.75
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,15.36,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,15.79,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,61.46,24.96
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,96.38,73.93
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,150.02,122.93
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,204.96,172.06
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,166.29,139.62
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,129.68,107.7
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,91.68,74.25
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,60.73,46.47
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,116.14,93.71
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,174.21,142.27
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,269.41,221.46
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,348.87,286.02
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,474.77,388.02
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,602.21,487.93
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,605.48,487.65
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,606.94,486.53
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,552.15,441.8
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,518.45,413.07
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,543.56,431.72
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,567.01,448.82
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,565.46,446.49
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,562.96,443.59
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,576.15,453.32
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,587.32,461.43
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,574.05,450.63
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,560.14,439.45
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,636.73,502.01
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,685.32,541.61
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,693.19,548.38
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,683.42,541.08
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,636.92,502.88
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,592.08,465.26
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,542.74,423.35
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,492.93,380.14
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,441.7,334.9
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,390.59,288.96
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,338.87,242.3
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,287.89,196.59
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,237.35,153.27
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,188.41,115.56
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,139.55,86.23
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,87.45,70.23
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,88.22,71.18
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,88.97,72.09
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,88.96,72.37
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,88.91,72.62
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,87.67,71.84
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,86.35,70.98
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,82.99,68.27
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,77.2,63.33
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,71.48,58.37
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,65.63,53.11
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,57.36,45.48
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,48.91,37.48
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,36.76,25.87
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,23.96,10.23
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,14.94,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,10.46,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,47.0,18.33
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,93.28,71.33
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,143.51,117.28
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,195.15,163.51
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,332.87,283.03
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,482.94,408.8
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,586.65,492.87
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,703.83,583.94
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,758.36,623.41
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,811.87,661.36
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,855.94,691.67
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,898.12,720.15
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,929.29,740.02
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,957.86,757.87
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,969.76,763.51
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,986.52,772.8
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,997.77,779.71
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,1005.58,784.33
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,1007.0,784.81
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,991.89,773.7
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,980.68,765.14
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,966.06,754.24
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,946.24,740.03
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,923.17,723.52
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,893.96,702.02
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,861.92,678.49
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,826.39,652.37
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,788.4,624.21
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,745.93,590.34
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,701.82,554.68
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,654.62,516.14
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,606.3,475.88
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,556.24,433.4
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,505.36,389.19
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,453.35,343.03
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,400.83,295.48
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,346.96,246.52
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,293.4,198.14
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,239.45,151.38
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,186.23,109.82
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,134.37,78.74
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,76.18,60.54
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,75.39,60.08
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,74.47,59.49
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,73.27,58.67
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,71.98,57.76
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,70.16,56.39
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,68.26,54.93
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,60.96,48.66
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,59.43,47.45
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,56.23,44.67
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,52.99,41.75
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,47.54,36.69
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,42.02,31.37
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,32.08,21.87
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.04,10.73
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,15.79,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,58.01,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,184.2,90.01
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,284.4,228.02
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,297.41,247.54
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,311.72,263.16
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,234.88,197.85
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,133.45,109.05
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,191.59,158.9
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,250.24,207.99
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,345.81,286.92
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,424.17,350.08
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,500.09,408.92
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,554.94,450.39
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,557.74,449.17
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,535.44,429.44
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,589.13,469.05
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,619.12,490.35
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,613.07,483.37
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,584.94,460.51
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,630.28,493.69
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,653.02,509.8
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,705.11,549.16
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,768.76,595.61
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,704.31,545.81
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,629.74,489.15
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,565.12,438.88
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,496.61,385.33
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,495.53,383.68
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,493.54,381.21
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,492.65,380.73
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,489.83,378.65
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,459.63,355.44
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,430.84,333.26
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,395.43,305.99
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,358.28,277.48
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,347.21,266.41
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,326.38,244.32
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,307.06,219.74
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,285.4,190.45
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,232.21,144.6
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,179.8,103.87
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,128.88,73.37
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,81.29,64.37
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,79.62,63.21
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,67.83,53.31
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,66.17,52.08
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,64.37,50.72
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,62.37,49.19
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,60.25,47.54
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,57.52,45.34
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,54.69,43.0
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,46.74,36.04
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,43.13,32.82
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,39.29,29.26
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,35.48,25.55
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,29.42,19.56
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,23.36,10.63
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,14.94,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,20.9,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,39.25,14.88
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,52.56,37.47
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,77.47,60.09
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,101.3,81.32
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,157.71,130.88
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,232.07,194.68
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,314.85,265.44
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,420.77,353.03
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,527.85,440.71
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,663.22,547.1
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,711.01,582.44
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,757.92,616.56
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,784.76,634.83
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,809.18,651.05
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,818.36,655.2
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,824.62,657.37
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,812.52,645.02
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,797.24,630.58
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,846.13,667.48
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,895.49,703.85
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,907.67,712.35
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,915.47,717.85
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,885.23,693.68
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,852.52,667.87
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,823.99,646.1
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,796.67,624.94
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,695.78,546.16
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,600.47,470.92
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,609.01,478.6
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,610.26,479.81
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,607.89,477.99
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,590.39,463.27
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,533.78,416.6
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,487.12,377.39
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,437.19,335.71
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,392.36,298.22
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,347.21,261.2
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,319.08,238.64
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,283.22,208.56
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,247.19,180.11
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,193.69,140.42
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,149.61,123.27
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,142.47,117.62
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,134.68,111.36
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,128.83,106.71
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,122.52,101.65
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,113.07,93.82
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,103.01,85.37
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,96.17,79.69
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,92.4,76.61
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,82.3,67.8
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,71.97,58.59
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,59.26,47.07
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,46.19,35.04
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,34.15,23.7
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,21.85,9.92
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,13.66,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.41,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,35.38,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,148.57,73.58
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,235.15,188.91
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,326.12,272.76
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,432.27,364.68
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,488.62,412.17
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,545.87,458.3
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,574.01,479.63
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,609.06,505.55
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,659.26,541.84
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,708.93,576.67
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,764.62,615.48
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,808.75,644.82
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,829.09,656.5
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,846.4,666.07
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,867.18,678.09
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,885.0,687.93
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,931.7,718.59
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,965.83,739.96
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,987.04,752.3
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,991.92,753.61
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,978.65,743.6
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,962.04,731.57
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,940.25,716.4
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,915.32,699.09
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,885.65,678.84
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,853.17,656.51
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,816.83,631.37
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,778.13,604.56
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,735.62,573.65
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,691.41,539.96
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,644.44,503.32
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,596.29,464.56
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,546.24,422.95
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,495.45,379.53
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,443.55,333.97
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,391.34,287.11
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,338.08,238.87
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,285.12,191.07
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,231.84,144.79
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,179.37,103.51
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,128.21,72.08
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,78.64,62.33
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,76.14,60.46
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,74.2,59.04
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,72.34,57.66
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,61.73,48.63
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,59.61,46.97
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,57.36,45.18
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,55.26,43.5
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,53.11,41.75
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,50.01,39.07
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,43.06,32.87
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,39.22,29.29
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,35.39,25.56
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,29.76,19.96
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,24.17,11.88
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,15.36,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,5.97,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,84.34,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,221.54,112.66
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,337.49,271.15
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,423.41,350.69
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,514.59,428.36
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,538.25,449.13
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,559.28,466.19
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,529.55,441.71
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,479.57,399.22
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,602.88,496.49
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,717.39,581.68
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,825.12,658.13
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,927.0,727.54
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,940.98,733.33
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,963.68,745.94
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,936.09,723.25
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,898.43,694.14
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,817.84,633.03
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,722.75,559.6
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,757.67,582.9
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,770.29,589.72
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,719.46,551.89
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,684.64,525.44
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,628.14,482.13
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,561.51,431.36
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,519.14,398.72
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,470.56,361.26
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,447.1,343.55
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,424.56,326.36
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,406.0,312.4
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,388.12,298.89
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,382.24,295.08
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,370.4,286.38
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,361.93,279.53
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,351.28,271.23
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,358.08,274.14
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,354.79,266.05
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,324.61,233.21
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,290.69,194.18
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,238.09,148.83
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,186.37,108.42
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,134.6,76.48
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,84.42,66.87
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,82.04,65.1
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,71.63,56.39
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,70.73,55.85
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,69.75,55.23
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,68.6,54.46
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,67.41,53.64
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,60.15,47.5
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,58.55,46.28
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,55.31,43.54
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,52.04,40.65
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,47.38,36.36
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,42.72,31.86
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,33.21,22.86
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,25.58,13.13
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,17.07,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.97,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
