Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,89.4,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,231.02,117.35
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,351.81,279.81
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,363.65,298.84
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,373.23,310.34
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,241.78,202.35
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,83.09,65.05
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,112.36,90.12
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,141.6,114.46
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,214.73,175.05
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,273.55,222.46
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,369.55,298.67
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,445.53,357.18
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,566.33,449.59
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,665.99,523.49
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,815.49,633.12
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,951.33,724.81
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,989.48,748.29
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,1019.12,766.89
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,971.11,733.46
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,914.61,694.65
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,766.45,586.29
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,612.67,469.88
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,556.33,427.48
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,504.26,387.23
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,484.69,372.5
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,465.6,357.96
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,454.57,349.64
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,443.47,341.23
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,436.95,336.49
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,429.93,331.38
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,417.29,322.04
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,404.55,312.52
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,420.24,324.78
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,422.26,325.16
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,415.62,316.22
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,391.52,290.37
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,346.12,246.99
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,292.97,195.91
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,238.75,148.92
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,185.43,106.92
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,133.29,74.52
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,82.67,65.67
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,78.7,62.53
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,77.7,61.93
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,66.91,52.81
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,66.09,52.33
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,64.76,51.37
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,63.37,50.36
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,61.83,49.21
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,55.3,43.6
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,52.64,41.34
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,49.99,38.97
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,45.99,35.26
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,42.04,31.38
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,34.91,24.42
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,25.66,13.49
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,17.07,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,5.97,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,69.79,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,210.81,107.2
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,323.64,260.29
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,421.48,349.95
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,524.51,437.54
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,600.82,500.32
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,679.31,561.97
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,740.68,607.47
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,797.36,647.59
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,845.1,680.68
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,891.37,711.93
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,928.61,736.06
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,952.17,750.13
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,977.57,765.95
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,1000.1,779.71
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,1015.29,788.36
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,1027.26,794.89
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,1031.34,796.32
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,1031.95,795.49
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,1025.05,789.33
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,1014.67,780.92
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,1000.77,769.62
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,983.45,756.09
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,961.83,739.87
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,936.94,721.43
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,906.28,699.09
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,872.77,674.75
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,834.54,647.23
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,793.98,617.91
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,750.52,585.6
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,705.39,550.41
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,657.16,511.88
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,608.01,471.74
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,530.77,409.51
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,463.31,355.15
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,387.9,295.93
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,333.61,254.83
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,311.54,229.96
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,270.4,186.45
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,233.02,149.49
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,189.34,110.67
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,137.54,78.14
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,87.33,69.45
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,81.88,65.11
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,70.48,55.58
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,69.89,55.31
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,69.23,55.0
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,67.7,53.9
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,66.08,52.73
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,63.92,51.05
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,56.55,44.72
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,53.6,42.22
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,50.62,39.58
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,45.87,35.19
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,41.09,30.59
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,34.39,24.03
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,25.65,13.72
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,17.07,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,5.97,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,44.88,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,153.27,76.46
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,235.11,189.27
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,261.73,219.21
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,291.5,247.98
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,174.52,148.0
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,42.19,30.69
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,52.61,39.64
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,63.2,48.56
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,100.46,80.09
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,138.53,111.77
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,142.56,114.53
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,146.78,117.45
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,151.18,120.59
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,155.72,123.86
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,185.44,147.75
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,214.95,171.12
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,247.56,196.76
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,279.72,221.72
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,329.04,259.76
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,358.66,282.04
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,356.78,279.97
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,354.83,278.01
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,379.21,296.66
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,402.09,313.93
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,445.2,346.91
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,485.03,376.97
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,469.27,364.5
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,453.78,352.48
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,441.48,343.12
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,429.11,333.67
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,416.82,324.19
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,404.41,314.59
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,425.76,330.95
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,433.1,335.12
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,416.25,318.55
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,386.58,289.28
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,346.84,249.75
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,294.97,198.47
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,240.83,151.3
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,187.64,109.03
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,135.42,75.97
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,84.72,67.68
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,78.87,62.87
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,78.16,62.46
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,67.67,53.57
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,67.21,53.37
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,66.26,52.74
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,65.29,52.09
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,63.46,50.69
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,56.47,44.67
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,53.87,42.45
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,51.28,40.14
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,46.96,36.15
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,42.66,31.97
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,33.97,23.69
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,27.08,14.99
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,17.92,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,5.97,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,50.16,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,181.66,90.67
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,287.73,231.35
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,295.64,247.2
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,317.11,269.01
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,187.51,159.1
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,28.06,18.49
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,31.38,21.36
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,34.71,24.14
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,49.29,36.47
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,63.91,48.72
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,67.7,51.72
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,71.5,54.71
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,74.88,57.35
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,78.28,60.0
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,83.13,63.86
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,87.97,67.7
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,98.98,76.63
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,109.96,85.49
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,121.75,94.99
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,133.45,104.39
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,131.07,102.26
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,128.71,100.18
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,131.15,102.05
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,133.48,103.85
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,149.33,116.61
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,164.85,129.05
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,170.39,133.43
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,175.77,137.69
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,191.58,150.3
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,206.9,162.47
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,216.15,169.75
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,225.02,176.73
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,244.51,192.23
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,262.85,206.75
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,273.57,213.6
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,283.09,217.09
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,294.19,215.43
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,294.46,200.97
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,241.86,154.63
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,189.91,112.85
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,138.89,80.03
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,89.49,72.12
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,82.88,66.67
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,106.01,86.99
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,128.7,106.97
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,149.11,125.05
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,126.94,106.21
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,112.26,93.76
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,92.35,76.58
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,76.93,63.16
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,72.4,59.27
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,70.01,57.14
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,58.82,46.94
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,48.63,37.45
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,35.94,25.55
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,23.09,12.18
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,14.08,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,42.71,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,168.09,82.12
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,266.09,211.73
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,284.57,235.09
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,305.23,255.86
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,198.13,166.19
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,63.96,49.12
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,84.44,66.65
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,104.76,83.65
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,147.58,119.55
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,190.59,154.87
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,242.0,196.13
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,275.42,222.2
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,310.49,249.37
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,345.01,275.69
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,437.79,347.45
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,507.63,399.73
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,672.04,524.34
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,834.2,640.54
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,920.23,699.63
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,984.41,740.89
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,971.25,731.23
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,967.57,728.84
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,946.52,714.56
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,922.3,698.28
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,892.86,679.02
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,860.65,657.65
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,824.27,633.13
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,785.67,606.73
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,729.24,563.97
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,671.95,519.94
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,612.81,474.23
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,563.7,435.35
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,522.96,402.86
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,482.46,369.78
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,440.53,334.31
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,397.6,296.19
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,354.15,255.03
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,303.19,206.41
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,250.95,161.19
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,190.69,113.27
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,141.76,84.35
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,92.54,74.42
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,93.81,75.82
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,105.26,86.0
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,122.0,100.78
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,144.25,120.37
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,139.79,116.97
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,129.52,108.5
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,109.39,91.29
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,94.13,78.16
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,82.08,67.67
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,67.34,54.58
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,58.58,46.6
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,47.37,36.24
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,36.18,25.72
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,24.86,13.65
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,14.54,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.27,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,9.15,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,12.82,0.88
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,16.48,7.73
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,26.43,16.59
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,36.4,25.37
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,52.96,39.75
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,69.86,54.29
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,89.44,70.86
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,108.81,87.01
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,150.14,121.65
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,191.59,155.75
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,232.01,188.12
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,254.52,205.6
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,264.94,212.92
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,275.12,220.04
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,285.98,227.83
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,296.62,235.41
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,341.81,270.46
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,385.87,303.95
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,505.28,395.39
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,600.36,465.58
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,620.45,478.55
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,654.01,501.28
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,628.15,480.95
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,616.93,471.41
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,643.48,490.43
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,654.81,498.2
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,673.91,513.09
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,681.71,519.41
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,680.37,519.81
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,669.8,512.67
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,627.57,480.2
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,584.17,446.22
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,542.97,412.83
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,499.35,376.2
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,450.18,334.47
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,400.48,291.27
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,349.39,245.93
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,296.76,199.04
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,244.34,154.07
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,192.71,113.36
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,142.26,81.26
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,93.41,64.47
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,74.03,58.29
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,73.74,58.28
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,72.96,57.83
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,72.1,57.31
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,70.73,56.36
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,63.39,50.19
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,61.56,48.81
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,59.69,47.35
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,56.54,44.67
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,53.35,41.86
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,48.36,37.29
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,43.31,32.49
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,33.94,23.67
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,26.33,14.84
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,16.37,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,6.83,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,19.1,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,118.83,54.72
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,203.15,161.0
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,226.26,186.72
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,253.01,212.09
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,148.12,123.83
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,33.04,22.68
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,41.35,29.82
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,49.69,36.81
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,66.41,50.78
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,84.69,65.85
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,101.57,79.55
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,118.39,93.04
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,143.94,113.64
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,169.42,133.88
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,230.97,183.0
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,313.48,247.04
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,377.24,295.71
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,439.49,342.26
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,521.06,402.39
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,579.25,444.25
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,595.4,454.93
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,609.78,464.62
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,609.72,464.03
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,608.27,462.57
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,611.11,464.76
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,611.88,465.39
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,593.56,451.84
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,574.68,437.92
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,535.06,408.97
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,496.79,380.76
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,468.68,359.42
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,442.58,339.48
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,402.41,309.12
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,373.88,287.55
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,355.51,272.11
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,333.82,251.79
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,319.61,231.23
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,296.33,199.55
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,244.11,154.42
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,192.77,113.69
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,133.47,75.21
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,89.18,61.16
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,82.9,66.09
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,77.29,61.52
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,78.01,62.39
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,70.08,55.74
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,68.98,55.01
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,67.83,54.23
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,59.87,47.45
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,57.57,45.59
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,54.9,43.33
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,52.29,41.02
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,45.87,35.19
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,38.1,27.99
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,28.65,19.17
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,19.83,9.9
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,11.24,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.56,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,16.31,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,64.01,26.32
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,86.35,66.38
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,160.93,133.08
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,224.45,189.9
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,140.35,117.75
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,23.08,14.23
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,28.48,18.88
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,33.88,23.45
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,54.29,40.73
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,75.28,58.27
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,78.6,60.81
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,82.0,63.41
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,87.23,67.51
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,92.47,71.6
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,111.73,87.24
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,130.99,102.71
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,160.87,126.71
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,190.63,150.3
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,218.74,172.32
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,246.48,193.82
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,242.28,190.16
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,238.21,186.73
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,246.13,192.67
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,253.82,198.39
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,260.4,203.36
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,266.72,208.14
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,272.69,212.74
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,278.31,217.06
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,299.29,233.3
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,318.44,248.02
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,329.82,256.88
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,339.75,264.59
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,328.26,255.82
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,316.94,247.21
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,304.27,236.11
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,286.77,218.83
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,297.37,216.96
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,296.85,201.97
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,244.4,156.01
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,192.87,114.54
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,141.62,80.92
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,91.93,62.77
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,81.56,65.47
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,70.69,56.29
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,76.86,61.89
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,76.27,61.62
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,70.8,57.05
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,64.84,52.02
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,60.37,48.26
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,55.56,44.14
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,54.44,43.25
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,53.63,42.53
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,47.59,36.98
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,41.36,31.08
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,31.59,21.87
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,23.23,12.75
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,14.42,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,5.97,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,7.63,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,9.45,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,10.69,3.04
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,16.46,8.26
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,22.25,13.41
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,24.74,15.67
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,27.23,17.86
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,34.7,24.28
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,42.19,30.62
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,63.06,48.28
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,85.66,67.17
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,99.67,78.62
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,113.62,89.91
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,121.82,96.36
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,130.0,102.77
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,156.69,124.43
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,183.28,145.74
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,208.66,165.88
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,233.76,185.6
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,253.78,201.1
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,273.44,216.22
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,266.48,210.33
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,259.75,204.73
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,260.77,205.33
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,261.72,205.88
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,279.86,220.02
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,297.39,233.62
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,327.18,256.88
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,347.76,272.86
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,350.22,274.68
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,352.0,276.01
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,355.01,278.38
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,357.05,279.96
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,352.94,276.67
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,348.03,272.71
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,343.31,267.68
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,325.05,250.21
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,309.3,228.94
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,287.2,198.68
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,247.18,159.85
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,193.61,113.35
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,145.12,84.56
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,94.83,65.51
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,78.92,63.04
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,80.98,65.04
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,79.47,63.97
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,77.74,62.7
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,72.54,58.39
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,66.82,53.58
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,65.2,52.35
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,63.55,51.07
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,58.15,46.39
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,52.46,41.33
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,46.39,35.78
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,40.08,29.85
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,33.35,23.33
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,26.55,15.4
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,16.03,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,7.68,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,26.03,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,23.03,5.22
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,11.51,3.7
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,18.12,9.65
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,24.74,15.52
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,30.13,20.29
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,35.53,24.97
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,44.69,32.8
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,53.86,40.54
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,75.44,58.7
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,98.27,77.67
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,106.9,84.54
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,115.55,91.36
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,110.58,86.89
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,106.02,82.82
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,126.8,99.7
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,147.55,116.36
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,184.16,145.8
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,220.6,174.67
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,262.0,207.27
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,320.26,252.56
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,363.54,285.64
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,405.09,316.98
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,506.13,394.77
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,585.24,454.11
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,598.59,463.37
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,609.26,470.93
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,643.7,498.45
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,667.17,517.16
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,697.45,542.69
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,707.58,552.05
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,666.89,520.08
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,623.07,484.88
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,572.38,442.98
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,520.69,399.06
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,467.55,352.76
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,413.91,304.92
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,359.35,255.48
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,304.81,206.06
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,249.79,157.71
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,195.43,113.73
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,141.58,78.23
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,89.2,58.67
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,76.64,60.83
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,75.58,60.11
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,74.0,58.95
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,63.55,50.07
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,62.45,49.31
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,61.32,48.5
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,59.69,47.25
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,58.05,45.96
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,50.91,39.74
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,48.51,37.61
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,44.4,33.84
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,40.3,29.9
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,34.34,24.09
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,28.43,16.9
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,16.81,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,7.68,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
