Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,72.3,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,210.08,88.52
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,325.24,258.51
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,383.44,316.3
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,443.56,368.87
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,412.05,344.4
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,358.72,300.19
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,438.82,365.48
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,544.36,446.76
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,652.54,527.68
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,776.5,615.48
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,830.03,649.54
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,882.2,682.4
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,930.21,712.05
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,983.21,744.53
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,997.23,749.88
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,1020.84,762.01
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,1026.76,763.94
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,1029.25,763.98
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,1025.8,759.68
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,1018.8,753.29
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,1005.22,744.2
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,988.25,732.97
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,967.01,719.09
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,942.51,703.04
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,913.13,683.78
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,880.83,662.43
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,843.74,638.1
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,804.28,611.8
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,762.03,582.53
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,717.95,550.13
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,670.99,514.49
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,622.73,476.73
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,572.46,436.23
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,521.33,393.79
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,468.08,348.55
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,414.48,301.93
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,360.44,254.01
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,306.63,206.14
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,252.55,159.34
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,199.33,116.83
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,146.6,82.29
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,95.44,63.02
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,82.36,65.18
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,71.14,55.81
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,70.55,55.51
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,69.89,55.15
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,68.74,54.38
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,67.54,53.56
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,65.41,51.92
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,57.94,45.54
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,54.64,42.76
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,51.29,39.83
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,47.75,36.6
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,44.29,33.23
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,37.24,26.47
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,27.91,16.45
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,17.54,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,7.68,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,65.7,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,200.32,79.5
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,313.41,247.92
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,408.2,335.1
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,508.3,419.17
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,583.92,480.26
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,661.87,540.24
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,723.6,585.38
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,780.81,625.41
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,830.08,658.58
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,878.02,689.94
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,916.06,713.65
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,951.9,735.52
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,966.0,741.08
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,988.77,752.74
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,1004.29,759.95
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,1016.67,765.17
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,1022.77,765.42
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,1025.45,763.58
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,1021.97,758.01
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,1015.01,750.39
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,1001.75,739.75
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,985.05,727.06
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,963.04,711.03
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,937.81,693.01
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,908.19,673.2
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,875.65,651.4
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,838.73,626.85
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,799.4,600.43
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,756.82,571.11
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,712.39,538.45
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,666.42,504.02
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,618.99,467.42
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,568.66,427.37
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,517.36,385.36
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,464.63,341.05
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,411.45,295.19
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,357.04,247.53
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,302.71,199.78
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,248.38,153.34
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,194.85,111.07
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,141.78,76.66
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,90.16,57.4
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,76.46,59.45
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,75.42,58.82
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,74.18,58.02
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,64.09,49.65
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,62.32,48.37
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,60.47,47.0
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,58.81,45.82
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,57.14,44.59
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,50.43,38.87
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,48.41,37.16
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,44.29,33.46
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,40.2,29.58
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,33.8,23.48
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,27.42,16.1
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,16.41,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,7.68,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,54.24,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,168.84,61.96
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,264.57,208.81
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,275.6,227.29
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,287.83,241.02
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,182.95,152.92
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,54.65,40.91
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,66.93,51.33
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,79.12,61.45
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,104.48,82.45
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,129.78,103.09
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,143.93,114.35
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,158.07,125.52
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,225.29,181.15
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,277.77,223.89
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,340.93,274.16
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,383.64,307.76
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,420.28,335.11
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,455.36,360.93
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,463.12,364.54
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,469.63,367.37
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,516.5,403.26
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,576.07,447.59
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,650.22,503.9
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,730.59,562.92
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,797.18,613.74
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,844.57,649.13
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,807.07,621.21
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,767.91,591.59
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,713.98,549.94
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,657.31,506.19
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,609.94,469.48
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,564.22,433.45
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,516.3,395.34
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,467.46,356.49
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,433.04,327.41
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,388.38,288.99
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,347.98,249.81
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,305.94,206.84
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,253.13,161.16
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,201.33,119.76
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,149.99,85.93
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,100.2,66.65
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,75.88,59.87
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,75.62,59.88
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,75.56,60.06
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,75.49,60.23
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,74.21,59.37
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,66.6,52.96
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,64.55,51.38
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,62.44,49.7
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,59.03,46.81
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,55.56,43.74
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,49.86,38.57
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,44.03,33.09
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,36.2,25.64
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,26.36,15.34
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,16.37,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,6.83,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,44.73,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,142.31,47.39
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,220.68,173.83
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,229.07,189.19
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,239.58,201.23
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,145.9,121.78
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,38.86,27.59
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,49.27,36.48
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,59.71,45.23
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,75.98,58.76
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,92.48,72.31
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,97.35,76.05
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,102.33,79.86
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,116.73,91.42
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,131.08,102.82
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,147.81,116.12
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,164.44,129.23
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,187.02,147.05
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,209.36,164.54
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,249.39,195.99
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,305.64,239.58
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,347.7,271.73
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,388.18,302.36
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,375.51,292.05
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,363.17,282.21
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,400.27,310.7
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,434.78,336.78
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,466.97,361.2
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,499.39,385.48
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,516.6,398.82
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,529.57,408.7
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,519.05,400.72
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,507.98,391.96
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,482.34,371.77
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,455.89,350.54
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,421.93,322.35
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,387.55,291.83
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,346.0,250.81
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,301.5,203.94
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,247.81,156.81
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,194.71,113.71
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,142.25,78.76
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,91.3,58.88
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,76.78,60.81
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,75.79,60.19
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,74.59,59.37
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,64.55,50.87
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,63.19,49.9
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,61.76,48.86
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,59.8,47.33
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,57.8,45.74
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,50.34,39.23
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,47.57,36.79
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,43.86,33.38
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,40.18,29.83
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,34.69,24.43
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,29.28,17.78
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,17.19,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,7.68,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,57.56,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,186.87,58.04
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,296.97,235.04
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,326.67,270.7
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,358.01,300.95
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,259.32,218.35
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,134.77,110.14
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,162.81,133.88
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,190.36,156.57
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,269.82,223.43
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,370.91,305.59
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,444.26,363.77
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,540.48,437.83
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,583.4,469.06
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,625.24,499.26
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,653.83,518.84
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,680.73,537.07
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,678.39,532.8
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,674.16,527.43
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,662.27,516.52
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,630.21,491.23
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,613.43,477.26
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,596.1,462.89
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,580.95,450.67
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,565.4,438.19
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,521.52,404.24
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,470.75,365.17
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,425.69,330.62
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,383.07,297.72
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,369.13,286.95
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,355.61,276.42
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,370.11,287.62
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,382.31,296.83
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,416.88,323.5
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,448.08,345.42
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,434.34,330.23
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,412.08,304.4
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,363.65,259.42
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,305.86,206.32
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,250.54,157.74
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,195.92,113.36
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,141.91,77.25
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,89.31,56.58
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,73.78,58.25
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,72.64,57.47
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,71.31,56.54
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,69.87,55.5
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,59.81,46.93
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,58.55,46.02
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,56.42,44.33
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,54.23,42.56
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,51.62,40.35
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,53.99,42.46
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,50.63,39.35
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,45.15,34.16
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,34.73,24.44
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,23.98,13.55
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,15.58,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,7.68,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,12.05,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,10.87,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.04,1.58
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,14.81,6.79
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,20.6,11.91
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,24.74,15.58
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,28.88,19.19
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,33.46,23.08
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,38.03,26.91
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,51.37,38.13
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,64.75,49.25
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,75.9,58.39
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,87.5,67.82
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,97.25,75.64
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,106.96,83.39
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,113.46,88.46
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,119.95,93.5
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,126.54,98.66
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,133.09,103.77
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,131.51,102.26
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,129.99,100.83
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,132.02,102.36
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,134.01,103.85
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,148.96,115.82
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,163.65,127.52
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,178.03,138.93
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,192.08,150.05
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,201.57,157.49
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,210.75,164.69
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,207.73,162.25
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,204.69,159.82
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,213.69,166.95
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,222.37,173.8
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,238.64,186.72
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,253.99,198.86
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,233.41,182.68
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,213.45,167.0
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,179.41,140.11
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,145.9,113.49
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,139.43,108.54
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,133.17,103.75
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,136.97,107.05
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,140.37,110.12
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,145.38,119.9
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,150.29,124.56
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,149.53,124.35
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,140.67,117.18
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,138.62,115.87
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,130.54,109.3
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,116.49,97.44
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,97.6,81.15
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,84.49,69.75
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,70.8,57.64
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,59.97,47.84
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,48.86,37.6
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,37.13,26.64
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,26.16,15.37
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,16.31,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,6.83,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,40.03,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,158.75,35.28
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,260.94,205.42
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,310.56,257.85
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,364.19,307.31
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,369.4,312.82
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,350.61,297.18
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,423.92,359.11
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,521.86,438.77
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,553.85,462.67
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,561.64,467.48
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,633.78,522.83
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,682.58,559.32
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,744.52,606.45
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,805.59,652.03
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,840.07,675.12
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,863.02,689.73
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,881.57,701.49
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,897.1,711.02
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,936.94,738.27
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,964.13,755.84
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,960.38,751.55
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,966.8,754.89
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,945.46,738.49
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,921.0,720.07
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,891.77,698.28
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,859.75,674.53
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,824.76,648.6
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,787.4,620.91
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,746.69,589.86
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,704.08,556.03
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,659.16,519.84
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,612.55,481.43
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,563.71,440.24
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,513.92,397.21
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,461.74,351.31
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,409.28,304.16
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,355.94,255.58
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,302.89,207.24
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,250.12,160.48
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,198.13,117.9
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,146.58,83.07
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,96.46,62.86
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,81.13,64.83
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,70.11,55.53
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,69.81,55.47
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,69.48,55.39
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,68.69,54.93
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,67.89,54.45
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,60.29,47.94
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,58.36,46.39
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,55.13,43.64
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,51.85,40.72
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,47.18,36.44
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,42.47,31.93
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,35.84,25.5
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,27.17,16.18
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,17.16,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,7.68,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,48.12,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,182.42,32.15
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,306.66,239.11
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,390.99,319.58
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,480.31,394.7
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,537.25,440.82
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,595.04,485.06
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,657.99,531.02
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,721.47,575.23
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,788.11,620.93
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,850.18,661.99
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,895.14,689.65
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,926.96,707.99
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,953.71,724.99
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,977.76,740.17
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,995.3,750.39
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,1009.68,758.64
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,1014.7,761.69
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,1016.3,762.64
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,1012.01,759.62
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,1004.21,754.37
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,991.3,745.44
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,975.02,734.35
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,953.06,719.61
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,927.95,702.74
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,899.38,683.11
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,867.91,661.44
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,832.06,637.05
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,793.81,610.75
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,751.93,580.81
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,708.24,547.68
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,661.97,511.96
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,614.37,474.19
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,565.12,433.94
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,514.83,391.69
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,462.76,346.93
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,410.07,300.56
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,356.36,252.54
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,302.82,204.49
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,248.9,157.37
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,195.63,114.16
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,143.39,79.19
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,92.63,58.96
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,76.45,60.44
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,75.12,59.53
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,73.88,58.67
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,63.76,50.11
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,62.35,49.08
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,60.88,47.98
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,59.26,46.76
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,57.63,45.5
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,50.9,39.65
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,48.93,37.93
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,44.91,34.25
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,40.89,30.39
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,35.02,24.67
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,27.2,16.13
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,17.17,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,7.68,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,60.0,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,205.05,24.31
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,343.62,264.49
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,434.34,350.3
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,531.37,431.0
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,598.16,484.51
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,674.14,542.24
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,734.4,585.73
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,794.63,627.53
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,841.89,658.0
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,887.72,686.64
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,912.43,699.4
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,945.69,717.87
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,970.94,731.3
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,993.38,742.85
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,1008.69,748.91
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,1020.76,752.96
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,1026.31,755.73
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,1028.42,756.45
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,1023.99,752.46
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,1016.05,746.41
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,1003.14,738.85
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,986.75,729.02
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,965.09,715.04
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,940.17,698.89
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,910.3,679.89
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,877.52,658.71
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,833.46,629.22
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,787.8,598.32
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,665.74,506.85
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,550.42,418.87
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,475.76,362.41
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,421.15,320.47
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,404.48,308.17
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,390.11,296.87
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,376.22,284.41
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,350.68,260.86
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,330.87,236.5
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,304.81,203.6
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,250.8,157.05
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,197.64,114.58
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,145.28,79.91
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,94.41,59.68
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,78.15,61.28
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,76.86,60.48
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,75.36,59.45
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,65.02,50.82
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,63.68,49.92
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,62.29,48.95
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,60.71,47.83
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,59.14,46.67
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,51.92,40.47
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,49.62,38.48
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,45.62,34.84
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,41.64,31.03
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,34.51,24.22
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,25.64,14.87
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,16.0,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,6.83,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,40.68,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,163.84,7.26
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,280.33,216.69
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,324.87,266.25
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,372.98,310.23
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,308.75,258.14
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,236.45,196.64
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,277.28,230.64
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,318.21,263.59
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,432.82,356.01
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,531.09,432.36
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,619.05,497.11
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,684.36,543.66
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,706.25,556.29
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,725.85,567.41
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,738.56,573.49
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,748.83,577.89
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,755.6,580.58
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,760.0,581.73
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,753.05,574.88
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,744.01,566.78
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,736.87,561.08
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,727.69,553.97
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,681.93,520.58
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,650.84,497.41
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,632.59,484.13
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,613.23,469.87
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,585.74,449.66
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,557.92,429.04
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,509.09,392.07
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,463.34,357.21
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,431.24,332.43
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,400.6,308.7
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,383.58,295.99
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,367.38,282.82
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,340.17,259.99
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,313.63,236.3
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,314.07,227.4
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,307.38,209.15
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,254.53,163.25
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,202.59,121.42
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,151.22,86.94
