Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,101.38,66.54
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,75.39,59.69
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,75.49,60.05
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,74.79,59.68
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,74.01,59.25
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,72.34,58.05
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,64.55,51.46
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,62.44,49.82
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,60.27,48.07
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,57.17,45.45
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,54.02,42.67
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,49.07,38.12
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,44.05,33.33
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,36.21,25.83
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.37,15.53
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.38,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,6.83,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,22.03,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,104.4,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,178.86,136.31
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,207.16,168.84
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,237.82,197.52
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,146.5,121.17
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,61.42,46.64
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,86.41,67.84
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,111.23,88.48
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,133.2,106.53
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,155.07,124.22
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,166.4,132.92
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,177.79,141.59
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,240.0,192.26
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,286.06,228.98
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,396.2,315.6
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,506.38,398.72
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,513.72,402.1
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,519.71,405.22
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,465.9,362.43
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,413.08,320.43
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,466.27,360.7
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,498.45,384.54
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,441.82,341.11
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,374.38,289.67
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,412.0,318.91
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,433.98,335.77
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,450.46,348.45
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,467.05,361.03
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,443.73,342.89
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,424.39,327.86
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,414.05,320.06
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,403.12,311.6
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,384.73,297.41
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,366.4,283.06
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,366.95,281.83
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,357.26,270.92
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,343.39,254.04
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,311.04,220.69
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,264.93,181.34
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,219.82,145.18
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,176.16,115.58
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,134.84,97.01
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,119.7,97.75
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,116.75,95.58
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,113.37,93.02
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,108.36,89.06
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,102.93,84.68
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,97.14,79.97
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,90.86,74.79
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,84.28,69.26
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,75.98,62.11
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,67.34,54.48
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.87,45.91
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,48.1,36.89
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.26,26.73
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.15,15.32
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.53,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.12,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.57,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,11.52,3.34
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,18.96,10.16
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,26.41,16.75
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,35.96,25.06
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,45.53,33.3
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,109.08,88.0
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,169.93,139.29
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,223.15,183.11
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,276.23,225.87
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,272.67,221.18
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,268.45,216.13
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,284.41,227.9
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,299.98,239.2
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,322.36,256.03
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,344.24,272.32
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,375.52,295.92
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,405.87,318.54
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,439.71,343.62
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,472.17,367.39
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,462.69,359.11
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,453.22,351.11
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,436.2,337.44
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,419.64,324.22
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,497.1,383.96
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,555.56,428.15
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,672.67,518.6
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,756.06,581.52
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,736.1,566.71
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,709.9,547.28
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,665.52,512.86
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,619.48,476.38
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,570.0,436.13
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,519.74,394.2
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,462.05,346.07
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,410.7,302.31
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,359.73,257.8
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,309.3,213.55
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,257.08,168.05
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,203.83,124.48
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,155.43,92.51
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,110.02,74.35
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,85.52,68.09
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,84.45,67.45
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,77.86,62.03
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,77.44,61.91
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,69.95,55.64
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,69.2,55.21
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,67.27,53.76
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,65.28,52.22
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,61.97,49.43
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,58.62,46.49
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,53.86,42.15
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.48,35.3
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.92,27.17
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.28,17.72
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,17.88,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,0.73
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,5.67
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,10.43
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,21.42,12.68
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,23.91,14.86
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,30.13,20.18
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,36.37,25.45
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,56.37,42.31
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,77.32,59.74
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,102.38,80.45
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,127.56,100.99
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,180.7,144.55
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,252.95,202.47
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,339.18,271.05
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,424.5,337.1
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,427.05,337.51
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,429.31,338.08
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,407.55,319.75
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,386.22,301.91
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,407.4,317.71
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,427.47,332.45
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,509.15,394.7
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,569.75,439.94
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,628.28,483.75
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,668.91,513.98
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,693.43,533.39
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,704.36,542.55
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,655.7,505.16
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,608.48,468.86
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,543.2,418.24
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,485.53,373.37
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,508.8,390.59
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,509.53,387.16
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,466.1,348.85
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,415.1,302.97
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,360.29,254.27
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,305.67,205.55
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,251.15,158.05
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,197.41,114.62
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,143.78,78.69
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,91.61,57.62
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,75.81,59.77
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,75.39,59.63
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,73.83,58.5
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,63.35,49.64
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,61.93,48.61
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,60.43,47.5
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,58.4,45.91
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,56.32,44.25
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,53.7,42.04
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,46.89,36.03
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,42.75,32.26
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,38.6,28.31
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,32.6,22.51
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.6,15.48
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,17.24,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,53.24,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,190.03,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,328.07,248.03
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,325.35,265.6
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,318.61,265.29
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,190.19,159.31
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,48.04,35.37
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,65.85,50.57
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,83.74,65.5
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,135.92,109.45
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,206.06,166.93
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,274.34,221.97
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,342.66,275.4
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,417.65,332.18
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,470.75,370.98
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,552.26,431.01
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,655.37,503.33
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,660.24,503.38
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,663.26,503.21
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,602.66,457.32
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,562.68,426.11
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,540.31,409.11
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,517.92,391.89
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,493.05,373.47
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,484.56,366.72
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,521.21,393.73
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,541.91,408.87
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,567.48,428.09
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,591.57,445.83
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,597.4,451.12
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,596.57,451.22
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,599.46,455.3
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,591.94,449.91
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,557.16,421.88
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,517.33,388.32
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,464.64,343.79
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,411.34,297.58
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,356.35,249.16
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,301.46,200.6
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,246.6,153.2
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,192.42,109.71
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,139.17,74.32
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,87.3,53.72
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,70.96,55.12
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,69.79,54.31
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,71.92,56.35
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,65.43,51.01
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,63.1,49.21
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,60.63,47.28
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,59.73,46.7
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,54.02,41.89
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,53.56,41.61
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,53.47,41.56
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,47.06,35.82
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,40.43,29.72
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,33.04,22.74
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,24.05,13.33
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.21,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,6.83,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.12,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,47.58,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,90.26,64.11
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,136.02,108.37
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,182.91,150.12
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,198.9,164.64
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,214.69,178.21
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,161.81,132.91
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,111.72,89.1
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,147.22,118.6
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,199.3,160.99
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,153.13,122.62
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,112.89,89.17
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,146.48,116.07
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,166.36,131.43
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,195.12,154.05
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,223.63,176.17
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,205.96,161.41
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,189.08,147.43
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,208.57,162.56
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,227.75,177.25
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,403.77,314.58
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,543.39,418.82
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,683.46,524.33
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,784.04,598.9
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,828.16,633.2
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,845.82,645.27
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,808.13,618.6
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,768.51,590.7
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,732.27,564.33
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,693.05,534.88
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,647.5,499.36
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,601.01,462.21
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,553.11,423.25
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,503.19,381.44
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,452.22,337.71
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,403.02,294.74
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,350.33,247.52
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,294.46,197.16
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,241.17,150.73
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,188.67,108.33
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,147.82,84.78
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,104.47,69.77
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,98.72,78.77
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,118.89,96.29
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,91.9,73.6
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,71.5,56.35
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,64.87,50.85
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,57.76,44.89
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,56.08,43.61
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,54.38,42.27
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,47.85,36.64
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,45.76,34.82
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,41.64,31.07
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,37.51,27.15
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,31.19,21.11
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.77,13.8
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.86,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,6.83,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,54.78,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,192.23,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,334.43,250.15
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,427.73,348.84
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,527.48,435.34
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,418.01,350.36
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,284.03,239.4
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,192.64,160.82
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,101.91,80.58
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,146.46,118.16
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,208.62,169.39
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,256.58,208.22
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,304.23,246.13
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,316.78,254.94
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,328.96,263.49
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,328.54,261.81
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,327.91,260.05
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,371.34,293.76
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,413.63,326.06
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,507.59,398.42
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,577.78,451.48
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,612.38,477.07
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,660.53,512.23
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,681.54,528.67
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,710.86,550.81
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,709.37,549.2
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,704.86,545.46
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,735.98,571.42
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,752.25,585.52
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,707.74,550.42
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,659.31,512.47
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,595.54,461.54
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,539.98,417.0
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,522.15,402.97
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,492.14,377.55
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,450.95,341.6
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,406.97,301.52
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,351.29,254.87
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,308.94,219.96
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,256.53,169.7
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,192.32,111.61
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,139.76,76.25
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,88.63,55.81
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,75.29,59.32
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,76.54,60.65
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,65.54,51.37
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,64.7,50.85
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,61.76,48.5
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,58.6,45.95
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,55.59,43.48
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,52.42,40.83
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,49.68,38.52
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,46.93,36.1
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,39.66,29.54
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,36.21,26.2
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,30.97,21.08
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.8,14.65
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.85,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,7.68,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,51.22,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,181.27,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,317.84,235.84
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,409.43,334.61
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,507.4,420.08
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,503.84,420.6
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,486.75,408.15
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,581.69,484.28
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,671.37,553.27
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,690.04,565.55
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,705.21,575.06
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,700.67,569.05
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,702.2,566.73
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,721.91,578.77
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,738.88,588.62
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,800.12,633.64
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,869.36,682.74
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,929.78,723.28
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,978.9,755.2
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,984.68,757.11
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,999.76,765.9
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,988.73,756.79
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,974.23,745.61
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,954.37,730.84
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,931.2,713.9
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,902.64,693.26
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,871.11,670.57
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,835.92,645.7
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,798.14,618.85
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,756.29,588.66
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,712.47,554.71
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,665.65,517.81
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,617.43,478.87
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,567.24,437.54
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,516.03,394.21
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,462.99,348.11
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,409.49,300.54
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,354.92,251.57
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,300.54,202.61
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,245.84,154.64
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,191.98,110.89
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,139.32,75.6
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,88.02,55.42
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,72.64,57.03
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,71.51,56.3
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,69.88,55.12
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,68.12,53.82
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,58.06,45.28
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,56.81,44.38
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,55.04,43.01
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,53.24,41.58
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,50.12,38.93
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,46.95,36.15
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,39.28,29.23
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,35.4,25.52
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,30.13,20.37
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.91,13.89
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.4,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,7.68,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,49.08,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,176.33,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,311.09,228.23
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,402.96,329.07
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,501.66,415.32
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,433.31,363.38
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,340.89,287.53
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,375.49,315.55
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,407.68,340.33
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,433.28,358.8
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,456.75,375.09
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,527.47,430.25
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,599.23,484.53
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,737.83,589.03
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,866.16,679.55
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,914.37,709.69
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,953.59,733.49
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,976.3,746.39
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,1008.66,765.96
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,1005.68,761.57
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,999.22,755.28
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,987.4,745.83
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,972.12,734.21
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,950.53,718.31
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,925.73,700.35
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,897.39,681.26
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,866.09,659.99
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,831.23,635.86
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,793.81,609.77
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,752.21,580.41
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,708.66,547.6
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,662.35,512.1
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,614.57,474.34
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,564.59,433.56
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,513.6,390.73
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,461.01,345.33
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,407.88,298.35
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,353.96,249.99
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,300.07,201.52
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,245.58,153.84
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,191.81,110.3
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,138.74,74.88
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,87.04,54.65
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,71.77,56.01
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,70.32,54.97
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,68.98,54.01
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,67.53,52.96
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,64.87,50.88
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,54.73,42.26
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,53.25,41.14
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,51.77,39.98
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,48.58,37.28
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,45.34,34.44
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,38.16,28.0
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,34.62,24.63
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,29.31,19.49
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,24.05,13.0
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.96,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,7.68,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,57.95,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,163.77,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,339.64,246.24
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,431.11,351.17
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,522.12,431.6
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,597.42,494.97
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,674.72,556.72
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,733.78,601.63
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,792.77,644.6
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,840.24,677.44
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,875.79,700.59
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,911.47,722.99
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,944.93,743.33
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,970.2,757.69
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,992.62,769.95
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,1008.41,778.17
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,1020.93,784.24
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,1026.57,785.69
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,1028.68,784.92
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,1023.78,780.13
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,1015.3,773.11
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,1003.13,764.71
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,987.46,753.94
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,966.4,739.08
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,942.03,721.95
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,912.71,701.92
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,880.41,679.63
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,844.06,654.14
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,805.17,626.59
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,762.93,596.41
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,718.7,562.27
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,672.05,525.36
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,623.89,486.28
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,572.75,443.75
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,520.59,399.23
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,466.74,352.29
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,412.46,303.88
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,357.47,254.17
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,302.61,204.48
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,247.57,155.93
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,193.19,111.59
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,139.4,75.54
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,87.0,55.11
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,72.59,57.07
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,71.74,56.6
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,70.73,55.95
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,69.63,55.22
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,58.94,46.12
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,56.97,44.6
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,54.82,42.9
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,52.62,41.11
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,49.48,38.42
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,46.28,35.59
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,39.03,29.03
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,35.53,25.62
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,29.81,20.06
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,24.11,13.05
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,16.0,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,7.68,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.12,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,117.19,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,259.09,183.74
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,332.28,269.83
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,411.18,339.24
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,318.86,266.92
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,204.81,172.11
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,136.06,112.58
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,68.68,52.59
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,87.4,68.16
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,106.03,83.32
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,119.94,94.42
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,133.78,105.33
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,151.53,119.4
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,169.19,133.23
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,186.76,146.89
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,204.2,160.33
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,233.05,182.7
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,261.52,204.48
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,349.12,272.08
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,416.79,322.84
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,468.73,361.29
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,534.8,409.31
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,539.48,412.51
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,542.78,415.04
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,504.02,385.03
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,457.8,349.69
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,453.32,346.26
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,448.31,342.25
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,441.74,337.43
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,434.64,332.2
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,428.23,327.44
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,420.95,321.93
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,407.53,311.77
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,385.76,295.21
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,375.9,286.28
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,353.61,265.53
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,333.11,240.21
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,302.6,202.84
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,248.19,155.6
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,194.65,112.61
