Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,141.4,77.41
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,89.58,57.6
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,75.97,59.84
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,75.21,59.46
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,73.94,58.59
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,63.85,50.09
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,62.43,49.08
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,60.95,48.0
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,58.96,46.45
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,56.94,44.84
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,49.9,38.73
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,47.52,36.65
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,43.45,32.91
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,39.39,29.0
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,32.56,22.42
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,25.72,14.17
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,16.64,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,6.83,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.85,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.27,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,7.39,0.0
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,13.16,5.2
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,18.95,10.33
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,26.81,17.18
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,34.7,23.98
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,50.11,37.06
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,66.72,50.97
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,90.01,70.27
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,113.3,89.25
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,132.17,104.44
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,150.95,119.35
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,160.57,126.67
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,170.28,134.02
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,163.49,128.01
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,157.16,122.44
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,198.91,155.53
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,240.42,187.82
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,306.08,238.35
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,353.78,274.2
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,394.19,304.4
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,432.82,332.88
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,479.9,367.68
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,537.15,409.15
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,533.79,406.04
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,529.37,402.52
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,525.27,399.35
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,519.87,395.2
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,516.02,392.37
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,510.4,388.1
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,503.6,382.97
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,494.42,375.74
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,454.01,345.17
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,416.64,316.88
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,387.75,294.67
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,360.3,273.42
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,326.22,244.49
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,283.47,207.02
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,253.1,177.79
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,208.82,138.55
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,171.36,113.86
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,131.94,96.05
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,123.28,100.0
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,123.4,100.61
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,130.93,107.39
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,145.91,120.57
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,136.66,113.12
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,132.85,110.33
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,117.37,97.36
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,101.3,83.71
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,81.82,66.85
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,62.8,50.13
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,53.42,41.67
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,43.7,32.73
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,33.86,23.49
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,24.23,12.85
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,15.36,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,4.27,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.85,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.71,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.46,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.1,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,5.74,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,8.21,1.33
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,10.69,3.47
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,14.0,6.29
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,17.31,9.09
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,55.95,42.17
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,97.47,77.05
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,165.74,132.92
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,236.3,189.12
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,233.62,185.73
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,213.5,168.8
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,194.94,153.26
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,177.18,138.39
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,204.15,159.56
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,230.81,180.18
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,299.6,233.39
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,350.92,272.14
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,384.58,297.08
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,416.74,320.68
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,443.7,340.42
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,468.84,358.68
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,469.3,358.42
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,469.0,357.77
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,457.9,349.13
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,446.72,340.51
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,415.39,316.98
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,385.75,294.7
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,385.41,295.04
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,379.49,290.74
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,371.93,284.79
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,361.58,276.21
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,348.36,263.94
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,337.19,250.87
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,315.77,225.97
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,292.39,196.55
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,240.88,152.19
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,190.18,111.81
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,140.74,79.53
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,92.8,61.67
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,70.31,54.72
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,69.93,54.63
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,69.09,54.11
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,68.16,53.53
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,66.7,52.49
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,65.16,51.39
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,57.76,45.14
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,55.81,43.6
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,52.6,40.88
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,49.32,38.01
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,44.65,33.75
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,39.93,29.27
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,32.88,22.5
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,24.07,12.48
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,16.22,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,5.97,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,82.76,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,198.85,130.87
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,272.1,219.52
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,355.74,293.86
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,302.2,251.67
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,226.61,188.74
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,199.98,165.22
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,167.89,136.37
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,214.81,175.23
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,261.8,213.16
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,284.86,230.54
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,307.42,247.34
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,330.55,264.49
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,353.1,280.99
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,436.43,344.84
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,496.76,389.81
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,523.91,409.01
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,549.73,427.28
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,587.33,454.73
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,642.16,493.96
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,667.79,512.51
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,690.79,529.27
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,693.14,530.27
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,693.26,529.83
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,693.06,529.85
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,690.14,527.83
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,695.75,532.62
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,690.65,529.48
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,671.33,515.9
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,643.28,495.52
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,588.3,452.3
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,534.48,410.12
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,505.6,387.42
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,471.98,359.87
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,432.19,325.69
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,391.39,288.36
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,342.08,243.26
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,293.73,197.59
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,236.66,151.97
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,189.64,118.12
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,140.53,81.77
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,87.42,57.69
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,76.14,59.98
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,75.16,59.39
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,63.9,49.89
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,62.71,49.06
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,68.15,53.99
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,67.89,53.99
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,65.25,51.88
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,62.53,49.64
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,56.47,44.41
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,50.07,38.74
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,43.63,32.91
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,36.9,26.66
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,30.91,20.82
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,24.94,12.93
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,15.36,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.12,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.56,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,6.97,0.07
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,9.86,2.66
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,13.57,5.92
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,17.29,9.16
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,27.64,18.02
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,38.03,26.83
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,52.2,38.74
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,66.41,50.54
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,72.38,55.32
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,78.51,60.18
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,96.98,75.22
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,115.48,90.12
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,124.24,96.95
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,132.97,103.73
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,152.83,119.57
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,172.54,135.13
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,199.86,156.64
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,226.85,177.67
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,256.65,200.77
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,285.86,223.19
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,326.24,254.12
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,350.79,272.64
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,384.47,298.3
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,415.9,322.01
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,436.01,337.16
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,453.83,350.52
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,442.78,342.0
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,431.57,333.5
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,418.95,323.77
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,406.25,313.94
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,390.1,301.3
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,374.13,288.75
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,362.57,278.23
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,345.22,260.77
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,328.62,237.75
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,301.02,201.84
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,245.47,153.31
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,190.6,109.19
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,136.91,74.19
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,84.64,55.53
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,73.5,57.69
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,72.36,56.9
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,70.72,55.69
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,68.94,54.37
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,58.97,45.91
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,57.72,44.99
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,55.58,43.3
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,53.4,41.54
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,50.26,38.86
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,47.09,36.05
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,39.39,29.13
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,35.52,25.4
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,29.83,19.85
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,24.2,12.11
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,15.36,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,127.83,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,273.53,169.8
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,371.1,298.13
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,468.59,384.13
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,361.18,301.4
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,241.88,204.0
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,153.09,127.8
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,52.19,38.74
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,76.12,58.8
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,101.26,79.49
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,122.27,96.52
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,143.15,113.22
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,162.34,128.44
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,181.43,143.41
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,202.87,160.09
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,224.1,176.41
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,294.97,231.83
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,347.22,271.68
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,372.8,290.39
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,397.41,308.3
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,393.7,304.59
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,389.95,301.03
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,397.85,306.48
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,405.05,311.37
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,405.15,311.04
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,404.75,310.41
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,418.17,320.44
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,429.86,329.06
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,436.57,333.93
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,441.64,337.52
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,430.03,328.69
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,418.1,319.62
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,405.96,310.35
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,385.4,294.62
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,381.13,289.61
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,363.04,271.6
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,337.69,242.59
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,303.12,202.29
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,247.68,154.39
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,193.02,110.9
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,139.36,76.28
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,87.17,58.07
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,76.74,60.34
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,75.35,59.42
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,73.76,58.29
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,63.39,49.56
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,61.96,48.53
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,60.47,47.44
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,58.45,45.87
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,56.4,44.23
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,49.04,37.83
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,46.23,35.36
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,41.68,31.2
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,37.11,26.84
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,31.09,20.94
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,25.11,12.52
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,15.79,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.1,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,6.98,0.04
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,9.86,2.63
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,13.57,5.89
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,17.29,9.13
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,26.81,17.28
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,36.37,25.36
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,53.86,40.06
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,71.91,55.02
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,80.76,62.13
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,89.59,69.16
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,105.85,82.24
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,122.07,95.12
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,138.79,108.36
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,155.42,121.39
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,172.46,134.76
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,189.34,147.88
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,214.33,167.27
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,238.97,186.18
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,245.69,191.05
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,252.27,195.86
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,251.56,194.98
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,250.84,194.15
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,260.05,201.04
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,268.95,207.67
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,284.15,219.18
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,298.64,230.1
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,332.81,256.07
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,360.17,276.59
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,372.25,285.52
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,382.31,292.85
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,369.32,282.97
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,356.3,273.06
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,331.7,254.44
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,308.45,236.84
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,291.65,216.45
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,270.14,187.76
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,227.63,150.08
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,182.48,112.82
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,157.1,108.16
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,181.93,148.55
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,123.58,100.13
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,88.71,70.9
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,80.37,64.04
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,71.15,56.35
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,72.95,58.18
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,67.46,53.65
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,59.86,47.2
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,57.89,45.64
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,56.5,44.51
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,55.41,43.54
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,48.49,37.24
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,39.63,29.06
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,31.1,20.94
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,22.43,10.29
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,14.51,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,54.79,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,118.6,63.99
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,67.0,50.39
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,13.16,5.38
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,217.23,182.3
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,415.73,347.33
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,576.46,473.63
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,744.97,598.95
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,790.87,628.55
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,841.83,661.48
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,882.2,685.83
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,920.48,708.01
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,808.91,627.05
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,696.04,545.14
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,593.37,469.36
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,473.57,377.13
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,755.23,586.06
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,1004.21,752.69
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,972.55,727.83
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,937.84,704.09
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,848.47,643.07
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,754.54,576.93
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,793.71,605.74
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,820.37,623.5
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,660.2,508.04
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,499.84,388.34
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,402.89,312.69
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,314.64,242.09
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,342.03,263.51
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,366.7,282.25
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,388.81,299.03
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,403.65,310.05
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,403.16,309.18
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,400.64,306.62
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,364.9,278.96
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,329.69,251.37
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,304.36,231.36
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,279.98,212.06
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,248.51,182.89
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,207.36,146.31
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,150.47,96.01
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,90.02,71.57
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,82.35,65.35
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,71.6,56.38
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,71.35,56.41
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,71.08,56.43
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,69.97,55.71
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,68.84,54.96
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,60.79,48.13
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,58.51,46.3
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,55.29,43.56
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,52.04,40.67
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,47.0,36.02
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,41.92,31.12
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,31.68,21.46
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,23.25,10.53
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,14.08,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,8.89,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,12.68,1.32
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,13.45,5.42
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,14.81,6.78
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,21.43,12.56
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,28.05,18.32
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,40.11,28.61
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,52.19,38.8
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,75.27,58.1
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,99.43,78.01
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,118.44,93.35
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,137.31,108.34
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,151.51,119.4
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,165.69,130.29
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,186.21,146.14
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,206.54,161.59
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,223.73,174.48
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,240.68,187.1
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,267.37,207.08
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,293.54,226.39
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,339.27,260.58
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,366.02,280.19
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,376.81,287.94
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,386.82,295.19
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,394.1,300.88
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,400.53,305.92
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,395.47,302.29
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,390.14,298.46
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,387.45,296.76
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,384.19,294.59
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,376.68,289.22
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,368.9,283.57
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,360.31,277.43
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,351.26,270.8
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,348.87,268.94
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,344.35,265.12
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,313.38,234.04
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,282.19,198.61
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,236.99,155.32
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,187.43,110.9
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,136.15,77.9
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,86.68,68.85
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,81.71,64.89
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,82.39,65.75
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,82.3,65.91
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,74.82,59.7
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,75.8,60.78
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,76.99,62.05
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,74.03,59.71
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,70.95,57.21
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,65.78,52.76
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,60.38,47.96
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,51.26,39.7
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,44.05,32.91
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,33.73,23.11
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,23.21,10.02
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,14.94,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,17.3,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,32.79,10.81
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,134.83,105.33
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,222.64,183.01
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,192.14,159.76
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,163.32,136.09
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,124.95,102.26
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,73.32,56.49
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,114.76,91.47
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,156.69,126.13
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,224.48,181.52
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,277.36,223.6
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,285.73,228.61
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,293.49,233.24
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,329.76,260.76
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,365.2,287.11
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,468.12,365.36
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,547.18,423.5
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,586.47,451.32
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,642.93,490.98
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,642.42,489.31
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,640.43,487.03
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,709.35,538.86
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,757.59,574.78
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,803.01,609.17
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,820.9,621.76
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,787.78,598.38
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,752.4,573.65
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,698.0,532.47
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,642.68,490.37
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,563.83,429.25
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,497.96,378.04
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,464.62,352.83
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,428.9,325.66
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,402.9,305.24
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,364.55,274.88
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,327.89,240.96
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,277.73,193.54
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,229.85,149.01
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,187.82,111.41
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,128.64,72.37
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,80.7,63.38
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,76.58,60.15
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,76.78,60.58
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,76.18,60.29
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,68.87,54.23
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,67.83,53.57
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,66.75,52.86
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,64.47,51.08
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,62.12,49.19
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,58.44,46.05
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,54.68,42.72
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,48.26,36.87
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,39.74,28.99
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,30.77,20.45
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,21.69,8.43
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,13.66,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,42.71,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,107.2,41.73
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,194.82,152.22
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,260.62,212.62
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,202.15,166.91
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,144.65,119.02
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,149.08,121.97
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,164.89,133.65
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,225.11,183.32
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,285.64,231.85
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,302.62,243.66
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,318.7,254.75
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,331.29,263.11
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,343.29,270.97
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,356.82,280.06
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,369.77,288.65
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,403.83,313.8
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,436.86,337.78
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,489.78,376.16
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,520.04,397.58
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,527.85,402.35
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,534.49,406.44
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,459.46,350.87
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,374.29,287.33
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,403.29,309.49
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,417.05,319.76
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,458.95,350.06
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,496.76,376.9
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,507.06,385.4
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,511.8,389.51
