Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,498.39,379.43
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,482.18,366.87
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,434.82,330.48
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,391.97,297.56
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,370.69,279.39
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,345.28,255.8
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,316.34,225.3
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,286.31,191.09
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,234.71,147.02
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,183.82,107.25
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,126.82,71.37
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,84.24,66.23
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,79.85,62.81
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,78.33,61.78
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,72.92,57.39
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,67.04,52.57
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,64.84,50.89
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,62.52,49.09
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,55.66,43.3
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,53.98,42.0
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,50.31,38.86
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,46.55,35.52
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,41.35,30.77
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,36.08,25.76
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,28.83,18.73
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.23,6.91
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,13.23,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,96.31,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,219.04,75.99
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,331.54,259.19
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,437.05,353.21
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,345.49,284.93
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,231.0,192.3
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,205.0,169.42
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,171.14,138.89
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,212.31,172.65
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,253.21,205.3
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,336.43,271.87
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,400.79,322.05
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,441.1,351.84
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,480.57,380.66
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,489.71,384.86
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,497.13,387.99
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,497.9,387.08
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,497.7,385.57
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,511.05,394.43
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,523.2,402.35
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,522.65,401.21
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,521.31,399.62
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,532.13,408.12
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,541.25,415.25
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,543.89,416.96
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,544.85,417.47
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,600.75,460.45
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,644.51,493.37
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,657.93,505.38
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,658.91,507.38
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,624.52,481.21
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,589.99,453.67
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,540.94,413.48
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,491.0,371.52
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,439.93,327.61
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,388.41,282.27
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,336.19,235.69
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,284.08,189.2
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,230.92,143.42
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,178.5,102.24
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,127.36,70.5
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,77.69,60.92
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,74.53,58.45
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,73.17,57.49
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,62.29,48.34
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,61.37,47.76
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,59.96,46.72
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,58.48,45.62
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,56.1,43.71
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,53.65,41.71
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,46.49,35.48
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,43.68,32.98
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,39.14,28.8
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,34.57,24.42
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,28.14,18.07
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.68,7.07
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,13.66,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,55.22,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,156.42,40.86
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,252.63,198.28
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,341.78,280.48
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,257.37,214.83
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,155.09,129.83
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,107.25,87.99
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,41.35,29.52
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,52.19,38.61
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,63.06,47.56
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,72.48,55.2
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,82.27,63.06
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,99.9,77.28
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,117.53,91.32
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,134.69,104.89
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,151.76,118.25
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,194.61,152.32
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,237.21,185.59
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,324.55,253.26
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,393.65,305.33
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,419.07,323.73
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,443.16,341.19
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,419.49,322.53
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,396.68,304.72
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,388.5,298.25
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,380.38,291.81
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,393.08,301.3
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,404.34,309.6
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,407.09,311.82
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,408.69,313.17
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,400.2,306.82
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,391.34,300.17
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,359.22,275.94
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,329.18,253.28
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,321.14,245.84
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,306.94,231.2
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,302.8,217.9
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,287.32,191.52
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,233.88,145.35
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,181.15,103.99
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,131.63,75.03
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,75.93,59.47
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,78.49,61.93
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,74.42,58.69
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,98.17,79.34
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,126.44,103.9
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,129.61,107.03
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,124.14,102.75
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,102.57,84.42
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,79.7,64.71
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,59.81,47.34
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,38.87,28.83
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,33.74,24.14
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,29.21,19.82
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,22.1,13.0
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,15.59,2.89
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,10.24,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.3,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,12.24,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,42.72,28.51
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,70.28,53.43
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,91.0,71.98
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,112.21,90.63
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,151.35,124.47
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,177.75,147.24
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,233.36,192.73
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,288.21,236.5
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,215.77,175.65
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,163.85,131.22
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,146.51,116.09
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,141.46,110.96
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,153.32,120.21
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,165.12,129.33
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,171.21,133.87
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,177.32,138.44
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,188.93,147.38
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,200.37,156.15
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,224.35,174.8
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,247.88,192.92
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,274.01,212.99
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,299.44,232.37
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,337.7,261.55
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,362.23,280.03
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,371.76,287.06
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,380.16,293.27
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,372.8,287.43
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,365.33,281.58
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,365.57,281.78
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,364.84,281.16
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,355.86,274.16
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,346.53,266.85
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,340.51,260.46
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,327.89,246.56
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,312.4,224.49
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,286.29,190.04
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,232.56,143.74
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,179.5,102.31
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,126.99,70.37
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,76.85,60.2
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,75.61,59.38
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,74.23,58.41
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,63.39,49.31
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,62.47,48.71
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,60.69,47.38
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,58.83,45.96
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,56.81,44.37
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,54.75,42.71
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,48.42,37.21
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,46.71,35.67
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,39.77,29.36
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,32.69,22.77
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,26.86,16.88
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.93,4.75
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,12.8,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,66.07,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,178.25,9.61
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,306.91,238.63
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,427.85,348.98
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,333.17,277.34
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,215.83,181.55
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,149.26,124.01
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,56.38,42.19
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,70.6,54.09
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,84.74,65.7
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,85.22,65.82
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,86.01,66.21
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,103.73,80.53
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,121.41,94.66
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,150.05,117.62
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,178.61,140.22
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,205.12,161.03
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,231.32,181.39
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,269.62,211.11
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,325.79,254.16
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,332.76,258.9
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,339.35,263.52
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,346.42,268.58
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,352.94,273.26
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,375.75,290.59
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,396.89,306.51
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,414.32,319.7
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,429.82,331.45
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,425.27,328.02
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,420.04,324.12
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,410.84,317.11
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,401.22,309.71
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,383.98,296.52
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,366.99,283.42
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,342.01,262.73
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,312.9,236.49
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,302.33,218.82
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,283.71,191.1
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,215.61,139.4
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,175.93,114.52
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,165.13,120.02
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,190.85,156.77
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,165.45,135.99
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,152.22,125.39
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,139.03,114.61
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,139.23,115.23
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,106.85,87.75
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,75.82,61.08
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,70.19,56.38
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,60.5,48.01
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,36.82,27.13
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.57,0.2
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.1,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,3.96,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.34,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.56,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,50.84,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,139.97,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,262.94,203.02
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,371.93,304.58
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,287.62,240.11
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,192.49,161.92
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,126.87,105.3
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,30.55,20.37
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,40.95,29.15
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,51.37,37.82
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,57.23,42.57
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,63.1,47.27
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,74.84,56.82
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,87.24,66.81
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,97.41,74.88
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,107.55,82.86
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,120.9,93.47
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,134.18,103.93
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,164.22,127.83
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,194.05,151.27
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,204.41,159.16
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,214.57,166.93
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,213.89,166.17
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,213.2,165.45
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,218.08,169.22
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,222.79,172.85
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,231.92,179.9
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,240.71,186.68
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,245.4,190.34
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,249.79,193.8
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,302.75,235.11
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,350.25,271.52
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,316.89,245.79
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,285.61,221.77
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,276.58,213.35
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,261.18,197.55
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,281.35,202.75
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,288.92,193.77
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,234.9,147.09
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,181.61,105.61
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,129.23,74.22
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,82.45,65.45
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,80.79,64.29
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,69.21,54.54
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,75.13,59.88
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,74.53,59.58
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,73.66,59.05
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,72.8,58.53
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,67.12,53.77
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,61.04,48.57
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,55.53,43.76
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,49.74,38.58
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,43.51,32.82
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,37.11,26.72
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,29.17,18.74
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,21.02,1.98
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,12.8,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,48.75,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,133.78,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,238.08,182.88
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,324.93,268.13
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,244.31,205.21
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,145.69,122.35
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,97.39,79.9
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,34.7,23.96
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,45.11,32.73
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,55.54,41.41
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,61.4,46.16
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,67.28,50.89
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,79.3,60.68
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,91.77,70.75
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,102.85,79.6
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,113.88,88.37
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,119.96,93.07
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,126.01,97.75
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,144.21,112.31
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,162.25,126.61
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,172.46,134.62
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,182.49,142.47
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,188.78,147.29
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,194.9,151.98
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,203.42,158.57
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,211.71,164.96
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,233.57,182.12
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,254.72,198.62
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,262.05,204.26
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,268.98,209.62
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,281.51,219.38
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,289.38,225.47
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,286.64,223.34
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,283.58,220.96
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,288.1,222.78
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,284.12,215.4
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,293.5,211.67
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,289.67,193.23
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,234.79,145.68
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,180.6,103.61
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,126.15,71.3
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,79.09,62.59
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,78.14,62.04
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,77.07,61.36
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,66.78,52.67
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,66.28,52.46
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,64.6,51.2
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,62.84,49.87
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,60.52,48.03
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,53.36,41.84
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,49.68,38.64
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,46.02,35.34
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,40.73,30.4
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,35.42,25.25
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.99,16.01
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.56,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,8.54,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.28,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.56,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.86,2.56
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,13.98,6.21
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,18.11,9.85
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,31.37,21.23
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,44.69,32.57
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,56.79,42.74
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,69.34,53.18
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,76.77,59.19
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,84.21,65.15
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,97.21,75.68
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,110.17,86.06
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,127.8,100.2
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,145.35,114.13
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,158.67,124.59
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,171.87,134.89
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,198.77,156.05
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,225.32,176.69
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,250.53,196.13
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,275.21,214.99
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,282.12,219.94
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,288.81,224.77
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,338.78,263.95
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,383.81,298.6
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,408.26,317.47
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,429.34,333.6
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,406.22,315.07
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,384.57,297.88
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,364.47,282.05
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,347.59,268.8
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,325.5,251.91
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,304.49,235.83
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,308.21,237.27
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,295.56,223.79
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,297.92,215.65
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,290.19,195.71
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,235.66,149.0
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,181.34,106.94
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,129.39,76.43
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,86.78,69.05
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,88.28,70.61
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,81.55,65.09
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,85.26,68.55
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,89.54,72.52
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,98.67,80.73
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,112.08,92.7
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,101.35,83.68
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,90.08,74.06
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,75.62,61.46
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,58.33,46.12
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.57,38.1
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,40.45,29.54
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,28.85,18.22
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.05,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,9.39,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,17.23,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,50.48,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,62.96,43.47
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,76.18,58.82
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,74.76,58.28
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,73.5,57.1
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,95.41,75.95
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,117.04,94.23
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,169.65,138.45
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,209.07,170.95
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,244.03,199.11
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,278.64,226.52
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,320.51,259.59
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,361.89,291.69
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,354.76,284.27
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,347.33,276.87
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,377.5,299.8
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,406.73,321.64
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,429.65,338.43
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,451.53,354.34
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,463.27,362.54
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,474.11,370.12
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,468.09,364.71
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,461.87,359.3
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,453.81,352.84
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,445.58,346.3
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,418.1,325.05
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,391.91,304.81
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,407.98,317.29
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,421.56,327.58
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,380.23,295.85
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,341.24,265.88
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,345.0,268.57
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,347.58,270.2
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,300.21,233.64
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,255.8,199.31
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,253.81,197.7
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,251.05,195.44
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,229.54,178.79
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,209.1,163.15
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,197.64,153.85
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,171.85,141.52
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,169.48,140.02
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,166.71,138.16
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,133.95,110.71
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,110.43,90.9
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,91.09,74.46
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,78.17,63.45
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,76.23,61.99
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,74.21,60.39
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,63.37,50.87
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,52.17,40.84
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.78,34.88
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,39.99,29.2
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,27.6,17.08
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,15.04,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,51.54,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,141.56,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,259.26,192.6
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,361.8,296.6
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,271.84,227.84
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,178.88,150.74
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,124.32,103.03
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,48.86,36.07
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,63.94,48.8
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,80.06,62.18
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,97.09,76.16
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,114.03,89.87
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,131.36,103.81
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,148.57,117.52
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,164.26,129.91
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,179.84,142.12
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,201.04,158.77
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,221.98,175.05
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,248.29,195.51
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,274.12,215.39
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,310.41,243.18
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,328.95,257.06
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,329.58,257.13
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,329.98,257.12
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,319.8,249.01
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,301.29,234.55
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,345.93,269.05
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,379.3,294.39
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,375.61,291.35
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,371.49,288.09
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,349.95,271.46
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,329.57,255.77
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,316.04,245.37
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,302.82,235.16
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,311.99,240.55
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,295.62,223.68
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,284.15,210.9
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,267.28,193.39
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,230.5,158.97
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,180.14,116.28
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,125.23,77.56
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,78.49,62.13
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,79.86,63.58
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,81.34,65.11
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,75.06,59.92
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,76.19,61.15
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,76.3,61.51
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,76.53,61.97
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,74.19,60.15
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,71.83,58.24
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,65.28,52.52
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,60.23,47.95
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,50.37,38.88
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,40.28,29.39
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,27.64,16.91
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,15.05,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,8.11,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.4,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,63.03,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,179.85,130.36
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,248.93,203.6
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,195.35,162.61
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,123.24,102.37
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,195.61,165.21
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,269.02,227.24
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,284.67,239.36
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,299.51,250.6
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,204.54,168.99
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,97.52,76.15
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,102.92,80.42
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,108.38,84.6
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,118.49,92.58
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,128.56,100.47
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,141.0,110.29
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,153.34,119.96
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,166.5,130.28
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,179.49,140.4
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,197.2,154.22
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,214.59,167.69
