Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,208.14,162.34
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,201.83,157.19
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,212.43,165.41
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,222.72,173.35
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,239.38,186.27
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,255.45,198.68
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,265.15,206.17
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,274.34,213.29
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,260.39,202.5
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,246.8,192.01
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,237.97,185.22
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,229.3,178.53
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,246.7,190.58
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,259.3,196.39
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,276.99,199.74
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,283.03,190.07
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,229.83,144.58
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,167.62,96.83
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,115.56,67.49
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,78.34,62.13
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,77.34,61.53
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,76.21,60.8
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,74.83,59.84
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,73.34,58.78
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,65.47,52.13
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,63.86,50.92
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,60.65,48.28
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,57.31,45.47
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,53.37,42.0
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,49.35,38.32
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,43.04,32.41
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,36.61,26.18
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,25.64,15.07
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,16.38,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.4,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,84.28,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,210.67,150.83
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,297.87,243.51
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,289.07,241.69
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,287.67,242.75
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,186.64,156.65
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,59.76,45.29
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,66.98,51.38
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,74.28,57.33
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,80.66,62.43
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,87.1,67.51
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,95.44,74.13
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,103.75,80.68
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,120.41,94.03
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,136.99,107.18
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,162.03,127.19
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,186.87,146.84
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,206.75,162.36
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,226.32,177.53
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,252.92,198.19
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,278.92,218.22
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,278.55,217.59
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,278.17,217.07
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,272.99,212.81
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,267.91,208.67
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,271.72,211.57
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,275.28,214.28
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,273.7,212.94
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,272.02,211.56
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,263.94,205.27
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,255.99,199.1
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,257.46,200.28
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,258.61,201.2
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,267.72,206.45
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,273.25,206.28
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,281.66,201.47
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,276.74,182.09
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,220.96,134.46
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,165.93,93.02
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,111.95,63.62
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,74.91,59.03
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,74.14,58.62
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,73.27,58.1
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,71.56,56.86
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,61.54,48.37
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,60.37,47.55
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,59.19,46.71
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,57.11,45.06
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,50.52,39.35
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,47.31,36.55
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,44.11,33.62
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,39.15,28.93
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,34.21,24.03
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.57,14.75
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.61,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,101.02,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,233.95,164.62
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,318.99,261.58
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,303.13,254.3
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,284.08,240.82
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,176.57,149.14
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,34.7,24.07
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,45.94,33.63
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,57.21,43.05
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,65.58,49.91
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,74.13,56.85
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,83.45,64.4
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,92.74,71.86
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,104.28,81.1
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,115.77,90.24
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,131.89,103.18
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,147.9,115.92
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,176.2,138.57
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,204.21,160.76
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,229.96,181.0
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,255.22,200.7
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,273.15,214.47
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,290.55,227.76
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,331.81,259.75
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,359.46,280.95
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,377.15,294.47
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,393.08,306.58
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,425.76,331.93
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,454.32,353.64
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,497.14,387.59
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,523.82,407.39
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,511.51,395.91
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,489.81,374.77
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,443.91,333.31
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,389.75,283.48
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,333.76,232.69
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,277.93,182.53
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,221.34,134.21
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,165.49,92.34
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,110.97,63.39
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,75.91,59.99
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,75.1,59.52
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,74.19,58.95
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,63.85,50.21
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,63.18,49.83
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,62.04,49.04
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,60.9,48.23
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,58.84,46.61
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,52.11,40.79
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,49.68,38.66
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,47.36,36.49
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,42.1,31.5
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,36.88,26.27
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,25.27,14.18
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,15.59,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,8.54,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,29.11,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,112.59,74.26
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,171.75,138.44
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,181.76,150.4
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,194.04,162.47
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,129.63,107.04
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,57.85,43.77
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,70.6,54.51
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,83.26,64.97
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,95.84,75.22
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,108.34,85.29
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,134.58,106.62
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,160.73,127.54
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,188.7,149.8
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,216.42,171.53
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,239.84,189.57
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,262.89,207.16
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,337.3,264.88
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,391.45,305.77
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,429.42,333.69
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,465.48,359.84
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,482.24,371.5
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,510.84,391.75
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,505.34,387.04
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,499.04,381.97
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,485.35,371.34
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,466.63,357.08
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,434.81,333.25
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,404.79,310.68
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,390.24,299.82
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,375.91,288.98
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,389.12,299.04
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,399.68,306.18
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,395.47,300.04
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,375.5,279.21
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,331.69,238.25
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,278.41,188.12
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,226.74,145.15
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,176.21,107.83
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,126.91,81.16
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,97.83,78.37
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,95.54,76.73
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,92.94,74.82
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,89.31,72.0
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,85.34,68.86
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,80.93,65.31
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,76.2,61.43
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,72.06,58.03
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,67.72,54.37
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,61.49,48.9
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,55.02,43.04
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,44.54,33.46
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,36.07,25.39
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,24.75,13.31
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,14.51,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,42.44,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,142.79,92.28
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,216.43,174.83
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,230.95,191.48
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,247.58,207.47
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,180.21,149.83
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,95.64,75.77
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,116.82,93.55
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,137.79,110.74
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,143.79,115.1
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,150.01,119.58
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,168.56,134.32
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,187.02,148.78
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,218.49,173.68
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,249.61,197.94
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,296.52,234.18
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,323.13,254.15
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,348.86,273.32
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,373.62,291.58
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,405.53,315.58
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,435.85,338.15
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,470.04,363.81
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,515.14,397.18
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,513.3,395.41
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,510.35,393.1
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,496.13,382.43
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,481.63,371.54
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,503.91,389.89
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,519.35,402.31
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,550.75,427.41
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,561.81,435.13
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,535.04,411.89
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,498.43,378.84
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,443.86,330.92
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,388.84,281.63
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,332.54,230.89
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,276.48,180.88
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,220.14,133.29
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,164.76,92.64
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,110.09,64.84
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,79.29,62.66
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,78.55,62.26
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,68.24,53.61
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,68.71,54.24
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,69.27,54.94
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,68.69,54.67
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,62.4,49.37
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,60.1,47.54
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,57.78,45.63
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,54.14,42.43
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,50.5,39.07
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,43.38,32.43
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,36.11,25.38
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,24.12,12.38
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,15.36,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,68.59,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,192.21,121.11
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,287.51,233.42
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,284.6,237.65
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,279.34,235.86
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,176.05,148.03
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,36.36,25.42
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,48.85,36.03
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,61.38,46.49
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,73.67,56.61
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,86.27,66.88
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,103.54,80.91
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,120.76,94.72
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,138.45,108.86
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,156.02,122.75
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,177.77,140.0
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,199.29,156.88
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,215.31,169.21
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,231.07,181.25
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,253.43,198.49
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,275.29,215.19
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,297.01,231.72
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,330.87,257.45
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,338.49,262.94
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,345.4,267.99
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,343.02,265.94
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,340.33,263.73
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,343.94,266.34
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,346.72,268.29
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,338.64,262.0
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,330.46,255.65
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,336.11,259.9
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,339.74,262.39
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,343.33,262.64
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,337.52,252.91
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,311.61,222.08
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,275.97,180.18
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,220.38,133.66
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,165.52,93.93
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,111.05,66.96
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,82.63,65.49
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,71.07,55.83
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,70.21,55.32
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,69.13,54.6
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,67.99,53.84
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,66.67,52.91
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,65.34,51.96
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,58.13,45.82
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,56.43,44.45
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,53.05,41.48
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,49.73,38.4
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,42.97,32.06
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,33.98,23.51
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,23.29,11.2
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,13.66,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,29.56,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,94.57,53.9
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,141.28,112.54
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,165.09,136.05
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,189.82,158.65
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,137.96,113.92
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,74.07,57.62
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,95.75,75.87
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,117.13,93.47
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,145.68,116.98
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,174.1,139.95
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,206.97,166.19
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,259.54,207.56
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,300.55,239.21
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,340.74,269.72
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,383.76,302.08
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,425.57,332.96
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,448.53,349.14
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,489.61,378.55
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,513.17,395.15
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,534.89,410.39
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,538.75,412.25
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,541.29,413.29
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,531.67,405.65
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,521.41,397.62
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,504.68,384.87
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,487.86,372.05
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,464.52,354.5
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,441.85,337.4
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,440.12,336.16
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,436.1,332.88
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,422.59,322.41
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,407.43,310.33
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,381.65,288.6
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,346.15,257.55
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,315.08,224.19
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,269.85,176.78
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,214.26,130.59
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,158.69,90.29
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,106.04,64.7
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,81.55,64.23
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,79.98,63.24
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,78.24,62.09
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,77.85,62.04
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,70.69,56.12
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,70.48,56.22
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,70.38,56.4
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,68.77,55.22
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,67.27,54.06
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,61.29,48.81
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,56.76,44.65
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,46.07,34.79
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,35.11,24.44
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,22.76,10.12
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,11.1,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,50.03,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,164.43,90.94
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,244.5,196.66
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,292.62,242.66
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,342.69,286.96
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,315.03,264.35
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,283.06,236.9
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,271.57,225.69
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,238.3,196.4
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,238.5,195.15
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,237.94,193.14
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,247.25,199.62
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,256.38,205.87
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,256.34,204.82
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,237.77,189.16
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,245.08,194.44
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,252.37,199.65
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,256.26,202.23
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,260.18,204.87
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,284.15,223.47
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,323.26,253.59
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,336.61,263.55
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,349.14,272.95
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,328.94,257.05
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,300.99,235.26
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,288.22,225.28
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,275.85,215.56
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,283.82,221.68
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,291.24,227.33
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,299.95,233.99
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,307.18,239.47
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,298.52,232.62
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,289.84,225.8
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,298.87,231.2
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,292.89,223.06
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,297.67,218.29
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,284.45,196.76
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,234.87,155.91
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,186.12,120.68
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,139.94,97.54
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,120.91,98.59
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,117.47,96.0
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,113.64,93.07
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,108.72,89.2
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,103.25,84.84
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,97.32,80.03
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,91.07,74.87
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,84.0,68.9
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,76.63,62.55
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,67.51,54.47
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,58.06,45.9
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,45.98,34.77
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,33.57,23.08
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,21.21,8.22
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,9.39,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,58.86,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,187.75,95.46
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,286.3,229.14
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,308.56,254.7
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,331.49,276.4
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,236.89,197.72
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,153.74,125.3
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,178.27,145.7
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,202.53,165.21
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,258.36,210.78
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,314.15,255.1
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,389.83,313.58
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,444.17,354.22
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,475.85,376.53
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,506.35,397.75
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,526.14,410.83
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,544.61,422.94
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,607.72,468.63
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,647.69,496.86
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,690.21,527.4
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,744.56,565.36
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,728.76,552.43
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,711.07,538.87
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,683.4,519.3
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,654.27,498.58
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,660.66,504.29
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,660.18,504.38
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,672.98,514.23
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,673.49,514.28
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,590.33,450.95
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,517.99,395.43
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,453.3,345.54
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,404.23,307.54
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,378.71,285.99
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,340.45,253.44
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,312.74,223.59
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,275.36,183.83
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,215.32,135.16
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,163.92,99.04
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,113.89,75.4
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,95.47,76.53
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,95.27,76.69
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,94.99,76.79
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,93.53,75.83
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,91.93,74.77
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,89.0,72.53
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,85.91,70.11
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,78.38,63.75
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,72.17,58.42
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,63.87,51.08
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,55.33,43.3
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,43.9,32.78
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,32.16,21.7
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,20.89,6.87
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,10.24,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,38.36,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,144.07,63.88
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,224.4,178.39
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,263.35,217.55
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,321.96,268.77
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,356.08,297.25
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,389.07,323.38
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,427.2,352.61
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,464.4,380.07
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,479.15,388.6
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,491.4,395.13
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,532.84,424.86
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,573.09,452.92
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,597.83,468.8
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,620.81,483.35
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,652.07,504.33
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,681.42,523.6
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,686.51,524.78
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,689.55,524.83
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,694.71,527.3
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,697.73,528.28
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,684.25,517.41
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,669.32,505.7
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,612.08,462.61
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,548.71,415.2
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,549.73,416.39
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,548.49,415.38
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,562.09,426.1
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,565.54,428.81
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,548.03,415.5
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,526.27,398.38
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,479.37,362.14
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,435.23,327.58
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,393.63,293.97
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,351.72,259.33
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,317.98,225.41
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,269.23,177.89
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,217.09,136.04
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,166.49,101.23
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,117.12,78.82
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,101.5,81.0
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,100.01,80.03
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,98.32,78.89
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,96.02,77.24
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,93.5,75.41
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,89.57,72.35
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,85.38,69.02
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,77.5,62.44
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,70.92,56.85
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,62.61,49.59
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,54.04,41.88
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,43.26,31.99
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,32.23,21.5
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,21.3,5.6
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,11.1,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,85.33,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,232.09,89.69
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,361.4,285.78
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,370.41,303.8
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,368.67,306.52
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,275.69,229.8
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,156.18,127.26
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,200.79,164.83
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,245.41,201.19
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,278.32,227.02
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,310.81,252.08
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,320.49,257.92
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,329.37,263.18
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,341.71,271.49
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,353.53,279.34
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,392.68,308.9
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,430.65,337.05
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,506.94,394.09
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,560.05,432.93
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,624.56,479.9
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,666.63,510.2
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,673.14,514.18
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,677.1,516.57
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,652.94,498.15
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,628.09,479.37
