Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,462.62,353.7
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,417.64,319.75
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,453.64,347.35
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,476.36,364.35
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,487.65,372.74
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,494.01,377.09
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,497.54,379.66
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,485.3,368.47
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,433.91,327.53
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,387.42,290.68
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,346.39,256.36
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,304.63,220.95
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,255.03,171.9
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,192.02,113.0
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,136.28,76.56
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,82.0,64.75
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,77.36,61.0
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,77.01,60.88
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,75.83,60.11
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,74.6,59.31
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,67.24,53.16
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,66.33,52.6
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,63.84,50.6
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,61.34,48.53
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,57.12,44.84
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,52.87,40.95
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,43.22,32.1
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,35.4,24.54
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,24.41,11.35
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,14.51,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.28,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.98,0.0
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,10.68,3.27
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,14.81,6.9
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,18.94,10.5
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,25.16,15.82
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,31.38,21.08
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,43.45,31.21
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,55.55,41.25
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,76.11,58.21
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,98.0,76.04
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,122.33,95.69
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,146.59,115.01
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,174.52,137.19
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,202.12,158.8
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,225.46,176.73
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,248.31,194.07
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,297.54,231.88
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,329.82,256.14
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,354.12,274.14
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,376.83,290.8
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,405.84,312.89
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,432.09,332.67
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,465.52,357.97
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,485.94,373.29
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,505.79,389.02
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,514.36,395.6
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,519.55,399.45
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,505.0,385.87
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,463.5,349.69
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,413.47,304.53
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,357.37,254.3
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,300.93,203.4
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,247.43,158.13
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,190.76,114.66
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,151.98,96.98
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,138.48,113.11
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,114.22,92.75
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,88.28,70.79
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,97.86,79.39
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,106.74,87.43
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,108.13,88.97
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,113.65,94.11
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,99.14,81.75
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,83.89,68.57
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,66.81,53.56
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,51.61,39.97
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,42.91,31.9
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,34.65,23.88
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,22.93,9.05
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,11.95,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.56,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.92,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,10.69,2.84
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,16.47,8.12
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,23.5,14.28
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,30.55,20.4
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,34.7,23.98
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,38.86,27.48
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,48.44,35.49
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,58.05,43.41
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,77.06,59.06
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,97.09,75.34
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,104.41,81.02
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,111.72,86.67
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,121.78,94.57
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,131.77,102.37
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,138.95,107.89
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,146.07,113.36
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,153.12,118.85
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,160.04,124.23
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,165.92,128.77
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,171.66,133.2
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,166.6,129.06
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,161.64,125.03
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,169.19,131.0
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,176.48,136.76
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,176.7,136.89
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,176.86,137.0
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,176.54,136.78
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,176.17,136.53
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,173.16,134.26
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,170.19,132.05
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,181.0,137.18
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,183.81,133.59
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,190.85,129.25
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,178.45,110.61
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,129.49,79.07
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,84.66,67.47
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,85.56,68.45
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,86.39,69.37
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,87.31,70.47
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,88.55,71.86
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,95.8,78.45
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,107.24,88.72
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,91.71,75.42
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,72.05,58.3
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,62.48,49.85
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,54.81,42.86
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,42.82,31.85
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,33.15,22.52
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,22.13,6.77
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,11.95,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,46.12,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,135.97,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,239.34,184.88
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,326.16,266.52
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,246.04,204.23
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,164.72,136.51
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,122.14,99.67
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,81.97,63.83
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,102.31,80.69
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,122.39,96.97
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,144.57,114.85
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,166.55,132.3
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,186.23,147.69
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,205.71,162.73
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,213.57,168.36
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,221.46,174.04
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,220.27,172.53
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,219.32,171.28
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,243.75,190.09
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,267.53,208.14
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,303.2,235.11
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,323.91,250.4
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,325.58,251.4
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,326.82,252.2
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,332.38,256.28
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,337.06,259.67
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,339.2,261.4
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,340.32,262.32
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,341.09,262.99
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,340.29,262.32
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,334.56,257.78
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,327.07,251.63
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,310.48,235.5
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,279.21,205.97
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,240.38,164.49
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,192.36,116.99
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,134.08,82.12
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,97.44,78.35
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,98.38,79.4
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,99.49,80.58
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,98.13,79.78
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,96.16,78.45
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,90.81,74.11
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,85.16,69.47
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,78.1,63.51
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,70.71,57.14
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,62.15,49.56
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,53.29,41.51
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,43.24,32.18
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,32.97,22.2
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,20.14,3.32
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,7.68,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.57,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,14.42,5.66
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,22.28,12.96
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,32.65,22.04
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,43.04,31.06
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,50.54,37.48
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,58.24,43.95
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,78.94,61.21
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,99.6,78.16
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,121.56,95.99
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,143.31,113.39
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,163.21,129.17
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,182.9,144.6
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,204.31,161.31
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,225.37,177.56
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,236.47,185.72
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,247.38,193.73
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,307.7,240.39
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,350.65,272.81
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,406.39,315.22
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,470.75,363.06
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,485.05,373.21
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,496.77,381.64
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,475.94,365.52
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,455.43,349.8
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,425.76,327.31
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,397.49,305.83
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,385.04,296.24
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,368.43,283.28
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,347.32,266.94
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,326.53,250.67
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,304.27,230.16
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,278.31,204.87
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,237.2,164.56
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,182.85,115.28
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,136.47,88.18
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,103.3,83.35
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,101.86,82.37
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,100.28,81.26
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,98.01,79.69
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,94.11,76.71
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,89.05,72.61
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,83.7,68.21
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,77.24,62.76
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,70.5,56.95
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,61.89,49.31
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,53.02,41.21
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,42.33,31.3
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,31.36,20.63
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,19.51,0.0
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,7.68,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,42.56,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,122.38,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,224.22,170.48
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,309.36,253.59
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,241.65,201.31
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,153.31,127.88
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,96.75,78.84
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,38.03,26.7
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,44.69,32.27
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,51.37,37.75
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,68.93,52.25
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,87.82,67.66
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,105.44,81.85
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,122.98,95.81
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,139.02,108.48
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,154.9,120.91
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,174.32,136.16
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,193.41,150.99
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,230.85,180.17
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,267.46,208.23
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,306.16,237.6
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,329.72,255.13
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,341.46,263.82
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,352.05,271.68
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,366.93,282.81
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,379.89,292.36
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,384.26,295.6
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,386.74,297.31
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,365.09,280.69
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,344.44,264.87
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,314.33,242.07
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,286.48,220.98
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,266.95,203.3
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,234.61,173.87
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,209.3,144.53
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,165.52,102.05
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,119.29,74.64
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,86.06,68.57
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,84.57,67.51
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,82.96,66.32
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,81.1,65.05
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,79.11,63.66
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,76.95,62.05
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,74.67,60.31
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,70.07,56.47
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,65.19,52.28
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,56.01,44.11
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,48.32,37.05
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,39.29,28.61
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,30.06,19.29
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,18.66,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,7.68,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.28,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.8,0.34
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,12.33,4.64
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,17.7,9.39
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,23.08,14.1
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,25.57,16.26
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,28.06,18.37
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,36.79,25.73
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,45.54,33.02
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,57.23,42.7
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,68.95,52.3
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,74.84,56.96
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,80.96,61.79
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,88.41,67.71
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,95.83,73.58
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,99.24,76.17
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,102.64,78.75
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,114.74,88.43
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,126.71,97.96
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,142.41,110.5
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,157.81,122.74
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,174.56,136.02
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,190.88,148.89
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,220.29,172.05
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,248.6,194.15
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,244.76,191.06
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,240.93,188.07
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,238.8,186.43
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,236.52,184.67
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,244.42,190.8
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,253.02,197.19
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,268.47,208.5
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,279.07,215.71
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,255.35,197.27
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,232.88,180.42
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,209.43,163.69
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,190.53,157.74
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,176.48,146.32
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,161.98,134.44
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,149.45,124.29
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,136.59,113.76
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,124.8,103.98
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,112.68,93.8
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,97.45,80.72
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,85.66,70.45
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,71.16,57.56
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,56.3,44.1
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,42.02,30.94
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,27.84,17.16
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,16.06,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.8,0.28
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,12.33,4.67
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,18.53,10.14
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,24.74,15.59
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,30.54,20.62
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,36.36,25.57
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,43.86,31.87
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,51.37,38.1
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,60.15,45.33
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,68.95,52.5
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,77.5,59.38
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,86.32,66.43
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,94.65,73.04
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,102.93,79.59
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,112.07,86.84
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,121.12,93.99
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,139.79,108.94
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,158.2,123.55
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,165.81,129.42
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,173.24,135.16
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,185.99,145.14
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,198.37,154.79
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,224.34,175.15
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,249.32,194.55
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,259.1,201.96
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,268.18,208.83
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,259.69,202.07
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,251.32,195.45
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,236.56,183.91
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,222.29,172.79
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,215.05,163.87
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,198.2,145.54
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,180.8,121.29
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,156.17,93.89
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,111.82,74.27
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,109.21,88.21
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,135.18,110.5
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,154.6,127.24
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,105.51,85.86
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,70.95,56.4
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,62.77,49.52
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,58.51,45.99
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,55.56,43.54
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,48.28,37.19
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,44.21,33.52
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,40.14,29.67
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,34.23,23.98
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,28.42,17.1
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,18.32,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.68,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,113.08,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,264.06,193.69
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,360.47,293.87
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,274.1,228.67
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,170.08,143.0
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,106.59,87.95
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,33.04,22.6
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,40.53,28.93
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,48.04,35.15
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,67.25,51.12
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,87.9,68.05
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,105.54,82.29
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,123.1,96.3
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,135.85,106.31
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,148.48,116.15
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,163.27,127.71
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,177.84,138.98
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,196.66,153.65
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,215.08,167.88
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,228.58,178.15
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,241.67,188.06
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,264.81,205.92
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,294.48,228.65
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,323.16,250.67
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,349.21,270.46
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,356.5,275.98
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,361.96,280.07
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,341.94,264.58
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,322.78,249.77
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,295.89,229.14
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,270.77,209.86
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,249.47,189.06
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,218.98,158.58
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,197.95,128.04
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,162.24,89.81
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,104.65,60.62
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,74.63,58.78
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,73.33,57.84
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,71.93,56.81
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,61.48,47.99
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,59.9,46.82
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,57.82,45.2
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,55.7,43.51
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,52.63,40.93
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,49.53,38.23
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,42.09,31.58
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,38.72,28.34
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,32.28,22.17
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,25.88,14.5
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,17.07,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,158.64,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,343.23,246.92
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,476.32,386.07
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,436.48,361.91
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,385.18,322.84
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,387.03,324.89
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,406.64,339.52
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,523.11,433.14
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,621.01,509.12
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,644.1,523.8
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,664.75,536.72
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,705.34,565.27
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,743.68,591.69
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,847.09,665.48
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,918.92,714.09
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,927.9,717.74
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,932.81,719.11
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,918.91,707.78
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,901.3,694.15
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,877.4,676.51
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,850.05,656.53
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,817.23,633.03
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,781.35,607.43
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,741.04,577.38
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,698.12,543.83
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,651.92,507.56
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,603.51,468.43
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,551.81,425.33
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,498.24,379.38
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,443.1,330.86
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,387.03,280.43
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,329.2,228.0
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,271.19,175.96
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,212.4,126.07
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,154.04,83.4
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,96.24,55.4
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,69.77,54.33
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,68.36,53.28
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,66.85,52.15
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,65.19,50.95
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,63.43,49.65
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,54.84,42.39
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,53.74,41.6
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,51.34,39.64
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,48.97,37.61
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,41.52,30.98
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,38.09,27.69
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,32.43,22.17
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,26.95,14.55
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,17.07,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,132.03,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,310.85,218.29
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,443.7,359.23
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,455.95,376.33
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,465.72,387.43
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,422.91,352.42
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,359.8,298.77
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,431.82,356.93
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,504.62,413.24
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,518.26,420.73
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,529.48,426.53
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,569.33,455.07
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,607.47,481.59
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,734.11,576.36
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,846.14,655.7
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,902.08,692.16
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,947.9,721.64
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,931.94,709.11
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,912.3,694.74
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,887.01,676.8
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,858.29,656.5
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,825.27,633.41
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,789.11,608.0
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,748.21,577.62
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,704.68,543.85
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,657.8,507.52
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,608.8,468.39
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,556.35,425.54
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,502.4,380.1
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,446.39,331.53
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,389.55,281.01
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,331.39,228.88
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,273.14,177.11
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,214.09,127.56
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,155.59,85.61
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,97.4,58.74
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,74.7,58.7
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,73.36,57.73
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,71.94,56.68
