Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,61.68,48.06
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,60.12,46.93
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,58.06,45.33
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,55.95,43.66
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,52.48,40.73
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,48.95,37.65
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,41.12,30.65
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,37.29,26.97
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,31.21,21.04
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,25.26,12.28
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,15.79,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,144.04,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,321.3,218.97
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,454.51,367.51
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,529.71,435.2
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,607.06,499.71
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,633.24,520.99
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,656.52,538.32
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,743.68,602.53
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,824.94,659.38
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,866.38,685.63
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,905.03,709.47
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,923.39,718.69
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,927.76,718.22
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,936.33,721.13
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,941.3,721.62
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,939.52,718.16
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,933.93,712.34
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,918.22,700.12
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,898.86,685.61
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,874.66,667.88
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,847.02,647.85
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,813.92,624.42
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,777.75,598.75
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,737.64,568.5
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,694.89,535.2
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,648.33,498.46
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,599.76,459.22
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,547.76,416.48
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,494.46,371.44
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,439.73,324.11
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,384.17,274.99
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,326.48,223.72
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,268.79,173.03
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,210.26,124.83
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,152.51,84.46
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,95.64,59.75
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,77.41,60.81
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,66.89,51.99
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,66.3,51.65
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,64.93,50.75
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,63.52,49.82
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,61.2,48.04
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,58.83,46.18
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,51.27,39.68
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,48.54,37.31
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,44.86,33.95
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,41.31,30.47
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,33.75,23.12
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,24.15,10.15
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,15.79,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,124.2,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,295.72,195.11
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,429.09,350.18
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,519.37,432.16
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,612.29,511.44
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,678.28,565.21
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,744.2,616.25
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,785.32,646.15
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,830.75,678.29
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,863.38,699.84
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,893.1,718.81
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,912.98,730.21
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,929.41,739.04
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,926.11,733.79
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,929.79,733.93
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,925.99,728.46
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,918.49,720.57
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,905.91,709.8
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,889.62,696.56
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,866.25,678.38
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,839.36,657.82
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,807.81,634.57
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,773.05,608.95
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,733.5,578.05
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,691.13,544.05
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,644.31,506.0
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,595.25,465.2
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,543.49,421.23
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,489.94,374.51
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,433.84,324.53
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,376.81,272.72
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,318.31,219.31
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,259.51,166.53
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,200.46,117.16
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,141.94,76.43
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,84.07,53.1
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,69.83,54.87
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,68.37,53.77
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,66.82,52.59
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,65.06,51.28
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,56.02,43.61
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,54.11,42.1
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,52.18,40.54
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,50.13,38.8
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,48.17,37.05
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,40.36,30.01
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,36.54,26.28
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,30.48,20.2
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,24.61,8.43
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,14.94,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,70.01,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,158.6,97.13
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,212.79,172.18
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,237.56,197.07
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,260.3,217.79
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,340.22,286.55
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,422.47,355.21
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,569.16,474.6
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,708.98,582.11
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,810.73,656.22
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,895.83,715.68
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,861.03,686.39
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,804.48,641.9
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,762.99,608.55
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,728.53,578.43
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,757.38,598.91
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,789.51,620.98
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,746.69,586.56
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,709.2,556.27
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,718.8,563.38
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,723.73,566.63
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,702.92,550.12
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,679.66,531.72
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,643.07,502.92
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,605.75,473.28
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,582.41,454.57
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,553.02,430.22
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,514.73,397.96
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,471.04,360.03
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,421.94,316.69
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,368.17,268.67
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,310.82,221.08
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,269.97,188.85
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,228.82,159.3
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,207.08,149.33
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,170.85,131.34
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,161.35,132.97
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,151.91,125.32
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,142.07,117.3
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,134.29,111.24
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,131.69,109.6
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,112.33,93.17
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,97.75,80.73
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,84.87,69.59
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,71.46,57.75
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,58.61,46.16
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,45.42,34.04
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,32.12,21.47
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,17.68,2.4
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,9.39,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,38.29,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,204.57,118.78
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,340.03,274.84
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,467.46,385.55
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,599.81,494.98
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,568.0,471.48
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,520.14,433.73
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,504.78,419.54
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,461.57,381.89
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,636.4,521.71
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,803.65,645.52
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,859.65,683.4
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,908.03,715.72
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,914.91,717.23
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,918.12,716.49
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,912.98,710.14
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,904.13,701.4
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,890.79,690.24
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,873.78,676.8
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,850.03,658.64
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,822.85,638.21
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,790.36,614.48
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,754.8,588.55
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,715.3,557.6
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,673.14,524.0
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,628.07,487.67
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,580.7,448.67
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,528.96,405.3
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,475.45,359.19
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,414.72,307.85
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,359.98,261.76
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,311.23,216.71
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,251.93,163.39
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,198.1,117.57
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,132.74,71.15
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,76.48,60.23
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,71.37,56.06
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,68.74,53.97
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,65.95,51.72
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,63.85,50.12
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,54.6,42.28
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,53.03,41.07
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,51.47,39.84
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,48.2,37.03
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,44.92,34.11
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,37.31,27.23
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,33.38,23.39
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,26.71,16.66
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,20.19,0.01
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,10.24,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,54.23,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,96.15,48.62
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,118.19,92.47
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,178.8,146.98
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,257.54,214.78
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,308.44,258.11
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,359.91,300.58
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,356.03,295.82
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,330.74,273.94
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,310.55,254.68
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,268.6,218.03
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,309.23,250.2
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,348.87,280.77
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,362.77,290.29
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,375.94,299.27
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,373.9,296.19
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,371.67,293.11
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,386.93,304.07
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,401.1,314.06
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,407.72,318.29
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,413.4,321.83
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,408.74,317.6
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,403.67,313.13
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,414.29,320.72
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,414.85,320.58
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,398.48,307.75
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,381.94,294.76
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,398.21,306.4
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,404.12,308.41
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,378.25,286.04
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,350.39,261.66
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,307.8,222.66
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,258.49,177.32
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,194.15,119.33
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,129.72,69.83
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,72.52,56.76
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,70.23,55.01
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,67.75,53.04
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,76.01,60.33
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,80.81,64.73
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,92.33,74.99
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,90.43,73.63
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,91.78,75.05
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,79.92,64.82
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,67.68,54.04
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,55.32,42.93
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,42.66,31.32
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,29.32,18.54
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,16.05,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,117.87,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,283.62,137.33
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,424.67,340.3
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,450.29,372.16
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,474.88,396.77
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,411.94,346.0
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,309.33,259.39
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,399.3,334.03
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,471.88,392.65
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,443.05,365.36
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,390.23,319.5
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,441.27,359.84
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,491.09,398.23
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,432.87,349.51
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,375.41,301.55
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,408.58,326.69
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,439.69,349.73
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,455.45,360.92
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,469.55,370.83
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,450.19,354.61
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,419.58,330.03
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,461.04,362.36
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,486.44,381.82
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,451.05,353.66
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,417.37,326.94
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,348.32,272.54
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,285.32,222.87
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,285.93,223.35
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,285.49,222.82
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,279.61,217.89
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,272.63,211.99
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,256.49,193.73
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,229.26,164.76
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,183.59,116.29
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,124.35,66.53
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,68.73,53.74
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,67.35,52.74
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,66.1,51.82
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,64.78,50.84
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,62.62,49.19
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,60.35,47.42
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,50.69,39.13
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,47.86,36.77
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,44.85,34.16
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,41.84,31.45
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,37.82,27.68
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,31.14,21.38
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,24.81,14.59
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,18.68,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,86.36,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,271.68,112.1
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,436.56,346.16
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,516.05,420.73
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,598.34,490.1
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,659.03,538.94
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,726.55,590.3
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,783.52,631.24
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,838.84,669.44
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,859.95,681.87
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,888.19,699.37
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,905.43,708.46
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,919.32,715.2
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,917.71,711.26
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,912.29,704.96
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,908.47,700.19
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,900.88,692.96
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,891.95,684.97
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,878.93,674.31
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,854.4,656.08
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,826.34,635.55
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,780.81,602.8
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,733.56,567.47
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,695.11,537.58
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,654.14,505.15
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,609.07,469.21
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,562.2,430.92
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,508.52,386.48
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,456.56,342.59
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,398.1,293.49
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,346.12,249.1
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,294.39,203.56
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,241.78,158.24
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,183.87,108.34
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,118.33,62.65
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,67.14,52.17
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,66.02,51.4
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,64.42,50.17
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,62.72,48.87
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,60.84,47.48
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,58.87,46.0
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,49.59,38.05
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,47.1,35.98
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,44.05,33.35
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,41.01,30.6
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,36.97,26.82
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,30.35,20.56
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,24.03,13.51
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,17.9,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,8.96,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,85.34,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,267.8,87.48
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,433.42,342.84
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,426.54,350.64
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,416.3,347.18
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,271.49,228.28
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,65.7,50.17
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,97.97,77.63
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,130.12,104.42
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,156.34,125.93
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,182.22,146.86
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,201.97,162.49
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,238.91,191.79
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,253.06,202.48
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,266.84,212.87
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,286.1,227.63
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,304.57,241.65
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,305.67,241.89
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,306.65,242.14
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,324.12,255.6
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,340.33,267.97
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,333.28,262.21
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,326.32,256.62
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,338.53,266.21
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,348.77,274.1
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,380.82,299.09
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,402.75,315.59
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,400.48,312.74
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,389.15,301.98
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,378.01,287.11
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,343.08,249.34
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,292.43,200.45
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,235.15,146.57
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,176.76,100.4
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,118.99,65.92
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,72.27,57.14
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,70.93,56.16
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,69.09,54.73
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,67.15,53.21
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,57.63,45.1
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,56.24,44.06
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,53.96,42.2
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,51.66,40.28
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,48.39,37.42
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,45.15,34.44
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,37.11,27.05
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,32.83,22.74
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,25.4,14.12
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,17.92,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.71,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.51,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,7.39,0.29
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,11.51,4.01
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,15.63,7.66
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,21.01,12.34
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,26.4,16.97
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,47.6,35.0
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,69.83,53.69
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,72.9,56.05
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,76.14,58.53
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,84.49,65.26
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,92.82,71.91
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,102.46,79.61
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,112.03,87.2
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,129.2,101.0
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,146.18,114.55
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,169.14,132.89
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,191.66,150.72
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,185.17,145.22
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,178.91,139.99
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,166.96,130.27
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,155.37,120.87
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,168.15,131.04
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,180.47,140.78
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,183.28,142.94
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,185.89,144.98
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,199.58,155.84
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,212.3,165.88
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,218.49,170.79
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,223.76,174.98
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,206.38,161.45
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,189.73,148.57
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,174.96,137.24
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,160.75,126.39
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,146.45,120.63
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,133.3,109.79
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,125.62,103.52
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,117.85,97.14
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,113.92,94.18
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,109.79,91.01
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,81.63,66.64
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,62.0,49.5
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,56.93,45.06
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,50.59,39.32
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,44.65,33.71
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,38.75,27.8
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,25.62,13.54
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,16.22,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,42.06,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,185.18,14.69
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,311.4,245.73
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,337.63,279.18
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,365.86,306.49
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,282.91,237.08
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,177.2,146.06
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,223.66,185.21
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,288.18,237.52
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,345.9,283.44
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,403.06,327.48
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,512.29,411.35
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,600.76,476.01
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,693.41,542.12
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,770.3,594.92
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,827.85,632.03
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,872.81,659.39
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,871.57,657.35
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,857.8,647.49
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,834.4,630.59
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,807.6,611.52
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,774.73,588.84
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,738.87,562.3
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,699.3,532.33
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,657.17,499.74
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,610.71,463.62
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,562.28,424.83
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,510.94,382.69
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,458.27,338.11
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,403.44,290.83
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,347.95,242.05
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,290.75,191.98
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,233.64,143.78
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,177.02,101.42
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,112.19,63.77
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,74.76,58.35
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,74.07,57.99
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,72.95,57.2
