Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,71.81,56.4
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,70.55,55.6
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,63.44,49.7
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,61.1,47.89
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,58.76,46.0
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,54.72,42.5
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,50.67,38.83
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,44.33,32.95
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,35.54,24.61
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,24.85,11.72
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,15.36,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,56.22,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,207.31,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,352.59,271.54
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,454.93,365.74
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,560.72,451.97
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,632.73,507.95
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,704.94,560.87
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,757.18,596.78
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,802.61,626.36
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,838.76,647.92
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,871.99,666.79
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,892.26,676.34
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,909.05,683.46
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,906.87,678.4
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,911.07,677.96
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,908.36,672.37
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,901.83,664.49
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,886.71,652.83
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,867.9,638.99
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,843.42,622.2
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,815.46,603.15
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,782.16,581.47
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,745.75,556.14
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,704.74,526.34
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,661.12,493.82
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,612.68,456.95
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,562.26,417.42
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,509.39,374.71
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,455.1,329.5
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,399.51,282.12
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,343.16,233.23
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,284.53,182.68
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,225.85,134.05
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,167.29,91.34
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,109.5,61.58
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,75.33,58.05
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,74.01,57.15
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,64.07,48.93
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,63.28,48.42
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,61.29,46.96
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,59.26,45.44
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,57.08,43.77
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,54.92,42.06
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,46.4,34.73
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,42.31,31.09
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,37.21,26.38
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,32.2,21.38
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,23.52,9.19
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,14.51,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,58.24,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,208.68,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,356.51,272.49
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,455.86,366.03
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,559.06,450.56
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,630.42,506.5
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,701.96,559.68
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,746.55,591.3
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,796.29,625.57
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,786.96,616.05
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,767.45,599.76
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,624.97,492.47
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,448.43,354.67
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,425.66,335.39
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,402.12,314.74
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,361.97,282.61
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,340.85,264.92
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,331.72,256.98
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,322.97,249.37
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,301.49,232.22
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,281.21,216.07
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,256.71,197.05
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,243.07,186.34
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,239.93,183.83
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,236.79,181.32
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,246.73,188.95
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,255.79,195.84
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,254.93,195.18
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,253.95,194.41
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,249.82,191.2
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,244.79,187.23
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,238.16,176.66
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,204.49,143.73
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,161.3,100.35
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,105.16,61.34
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,69.97,54.37
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,73.73,57.8
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,75.08,59.12
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,69.95,54.91
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,69.18,54.54
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,68.53,54.28
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,64.21,50.73
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,59.68,46.91
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,53.96,41.93
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,48.06,36.6
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,39.73,28.93
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,31.14,20.66
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,22.19,6.53
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,12.8,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,40.13,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,170.87,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,297.41,228.34
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,313.02,257.13
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,327.17,272.98
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,207.42,173.84
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,43.86,31.84
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,54.28,40.79
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,65.22,49.92
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,72.12,55.54
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,79.05,61.11
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,108.13,85.0
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,137.31,108.54
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,153.63,121.4
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,169.72,134.0
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,176.63,139.15
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,183.5,144.3
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,208.29,163.83
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,232.42,182.59
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,240.42,188.55
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,248.11,194.32
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,249.6,195.29
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,250.97,196.22
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,251.68,196.66
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,252.19,196.96
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,268.03,209.37
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,279.2,217.98
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,275.2,214.7
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,270.57,210.91
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,258.17,201.03
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,245.71,191.07
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,233.8,175.58
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,209.88,149.36
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,161.34,101.55
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,99.96,59.63
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,73.14,57.7
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,70.8,55.85
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,68.04,53.63
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,68.71,54.39
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,62.97,49.58
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,61.98,48.89
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,53.92,41.96
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,50.92,39.4
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,45.6,34.69
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,40.07,29.65
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,35.29,25.06
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,30.67,20.1
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,20.54,2.92
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,10.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.68,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,181.14,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,315.87,239.86
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,366.49,300.78
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,421.11,350.43
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,406.0,339.43
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,365.81,306.11
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,411.6,343.38
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,456.73,378.74
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,452.15,372.17
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,444.93,363.63
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,500.36,406.42
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,554.32,446.83
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,607.24,486.54
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,677.23,537.61
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,716.43,565.83
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,758.65,595.69
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,774.2,606.52
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,779.08,608.76
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,792.82,617.64
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,793.55,617.24
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,760.01,592.97
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,723.43,564.67
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,683.13,533.06
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,640.21,498.7
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,593.14,460.62
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,543.89,419.61
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,492.32,375.7
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,438.77,328.65
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,383.11,278.65
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,326.7,227.36
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,268.25,175.49
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,210.97,127.5
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,152.69,84.98
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,94.13,57.29
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,72.83,57.7
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,72.05,57.21
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,62.26,48.87
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,61.39,48.27
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,59.68,46.97
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,57.97,45.64
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,55.72,43.79
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,53.5,41.9
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,45.78,35.02
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,42.5,31.9
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,37.01,26.62
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,31.66,20.78
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,20.69,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,9.39,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.68,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,13.18,4.45
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,23.11,13.72
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,33.07,22.52
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,56.77,43.01
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,81.23,63.89
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,106.88,85.42
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,132.1,106.18
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,146.45,117.43
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,160.68,128.43
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,197.28,157.73
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,251.03,199.74
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,296.18,234.35
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,339.82,267.13
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,373.27,291.7
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,421.45,326.74
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,442.3,341.03
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,461.16,353.91
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,444.24,339.89
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,427.58,326.4
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,416.33,317.87
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,404.92,309.11
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,394.95,301.48
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,384.48,293.38
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,352.48,269.33
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,326.18,249.51
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,311.75,238.52
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,297.53,227.56
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,278.91,213.32
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,260.86,199.48
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,240.97,178.13
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,209.58,146.82
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,157.32,97.96
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,92.3,57.41
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,74.27,58.36
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,72.84,57.37
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,62.84,48.92
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,61.61,48.02
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,60.23,47.08
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,58.87,46.15
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,55.84,43.65
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,52.79,41.06
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,44.73,33.93
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,41.0,30.44
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,35.03,24.76
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,29.13,18.34
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,19.47,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,9.39,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,37.23,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,99.63,70.9
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,103.21,82.3
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,108.7,88.64
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,78.32,62.47
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,42.19,30.42
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,57.08,43.06
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,73.29,56.55
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,79.02,61.09
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,84.85,65.69
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,99.73,77.69
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,114.5,89.45
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,133.35,104.48
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,151.98,119.17
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,164.67,129.03
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,177.15,138.67
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,199.68,156.29
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,221.61,173.24
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,224.95,175.47
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,228.17,177.69
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,230.04,178.89
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,231.79,180.03
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,247.72,192.27
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,265.46,205.77
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,266.74,206.6
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,267.29,206.91
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,258.08,199.68
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,248.93,192.51
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,243.65,188.3
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,237.53,183.36
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,226.67,170.43
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,200.47,144.89
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,156.29,104.28
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,93.4,63.74
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,78.08,61.79
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,72.86,57.51
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,74.5,59.11
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,68.7,54.27
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,66.29,52.45
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,58.48,45.87
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,54.84,42.83
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,51.12,39.63
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,46.41,35.42
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,41.64,30.98
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,34.92,24.6
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,28.22,17.23
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,17.69,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,6.83,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.68,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,13.18,4.03
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,22.28,12.89
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,31.41,20.98
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,41.38,29.7
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,51.97,38.78
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,58.65,44.42
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,65.45,50.03
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,71.84,55.19
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,78.27,60.32
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,118.84,93.75
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,159.75,126.64
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,194.11,153.65
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,227.84,179.63
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,268.47,210.46
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,292.05,227.65
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,319.96,248.13
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,346.22,267.02
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,367.46,281.97
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,386.78,295.31
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,382.28,290.77
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,377.37,286.15
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,401.87,303.38
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,414.84,311.56
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,411.84,308.19
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,405.66,302.23
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,373.69,277.57
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,343.75,254.56
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,320.01,236.39
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,295.86,217.48
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,269.46,196.92
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,242.9,176.77
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,211.25,156.08
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,184.11,140.63
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,178.21,144.1
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,163.84,132.9
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,138.2,111.91
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,112.64,90.76
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,96.43,77.68
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,85.15,68.57
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,76.9,61.72
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,68.45,54.53
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,56.74,44.26
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,44.87,33.63
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,31.39,21.39
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,17.33,8.06
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.89,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.22,0.23
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,14.82,6.66
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,21.43,12.54
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,29.3,19.44
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,37.2,26.27
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,46.77,34.43
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,56.37,42.49
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,76.64,59.45
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,97.42,76.58
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,121.45,96.16
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,145.27,115.26
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,156.67,124.04
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,167.95,132.68
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,181.8,143.41
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,195.38,153.85
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,223.88,176.17
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,251.5,197.49
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,288.54,225.95
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,311.64,243.32
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,328.66,256.17
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,343.74,267.44
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,354.52,275.52
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,366.75,284.52
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,366.38,283.88
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,363.77,281.34
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,350.06,270.11
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,334.67,257.24
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,307.69,235.83
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,281.85,215.33
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,261.47,197.64
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,237.87,177.9
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,199.5,148.81
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,166.76,137.72
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,166.09,137.69
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,156.74,130.22
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,144.52,120.15
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,137.43,114.42
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,121.32,101.02
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,104.75,87.01
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,90.76,74.95
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,76.51,62.44
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,61.15,48.71
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,43.62,32.86
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,31.35,21.5
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,19.0,9.03
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,11.1,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.51,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.74,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,12.33,4.89
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,18.94,10.59
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,39.27,27.97
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,59.76,45.29
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,67.66,51.78
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,75.54,58.2
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,88.07,68.42
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,100.51,78.47
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,130.44,103.01
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,160.13,127.02
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,184.85,146.68
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,209.1,165.8
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,222.53,176.15
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,235.55,186.17
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,247.22,195.13
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,258.39,203.7
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,289.09,227.73
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,308.39,242.62
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,319.96,251.41
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,329.69,258.66
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,327.3,256.44
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,323.73,253.21
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,309.31,241.52
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,294.87,229.77
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,279.76,217.37
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,264.27,204.62
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,243.6,188.22
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,223.57,172.74
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,192.77,147.01
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,152.35,125.51
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,116.67,95.48
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,86.39,69.72
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,72.35,57.76
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,62.78,49.6
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,60.42,47.72
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,58.01,45.77
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,54.63,42.87
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,47.0,36.13
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,42.86,32.34
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,38.75,28.39
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,32.35,22.16
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,26.03,13.49
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,16.64,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,49.39,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,86.85,52.77
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,57.43,42.27
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,44.33,31.66
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,36.4,25.32
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,30.62,20.5
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,64.88,49.65
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,104.04,82.47
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,219.62,179.88
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,342.97,279.86
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,362.39,293.49
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,380.61,306.34
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,327.59,262.23
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,293.36,232.93
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,381.25,302.63
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,448.24,354.34
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,472.5,372.43
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,507.99,398.73
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,405.68,318.77
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,322.65,252.9
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,341.02,266.89
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,357.14,278.72
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,411.76,321.09
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,449.63,349.21
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,421.64,326.3
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,393.68,303.38
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,340.75,261.83
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,296.23,227.72
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,277.01,212.24
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,258.22,197.1
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,236.54,179.87
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,223.6,170.11
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,199.81,153.32
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,178.76,146.4
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,169.8,139.35
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,153.15,125.76
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,141.49,116.26
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,129.29,106.21
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,106.84,87.35
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,84.93,68.7
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,67.36,53.56
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,48.92,37.44
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,43.14,32.25
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,37.16,26.69
