Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,30.28,20.07
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,23.41,10.32
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,14.94,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,88.3,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,209.23,126.57
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,294.8,234.71
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,377.38,307.0
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,503.2,407.96
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,629.44,503.62
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,681.65,540.23
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,732.48,574.64
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,763.8,594.35
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,797.91,615.58
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,818.41,627.05
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,835.57,636.26
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,824.87,627.17
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,810.35,615.9
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,809.19,614.08
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,804.42,609.76
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,783.21,595.06
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,759.11,578.48
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,724.37,552.48
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,684.17,522.31
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,683.97,523.01
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,669.98,512.91
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,607.26,464.12
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,544.08,415.18
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,499.73,380.52
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,459.0,347.86
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,398.27,300.66
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,349.18,262.97
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,274.06,207.12
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,215.89,165.67
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,211.04,159.1
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,203.16,150.32
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,189.25,141.59
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,175.1,143.37
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,162.51,133.33
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,156.8,129.02
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,135.79,111.58
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,121.38,99.64
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,112.5,92.38
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,98.4,80.49
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,86.18,70.02
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,70.38,56.23
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,55.81,43.31
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,41.12,30.1
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,28.48,18.44
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,15.17,3.67
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,11.1,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,32.2,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,50.39,24.59
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,30.2,19.6
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,23.09,13.74
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,33.05,22.38
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,43.03,30.94
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,55.56,41.52
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,68.82,52.55
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,82.95,64.12
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,96.96,75.41
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,122.37,96.04
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,147.53,116.13
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,178.4,140.67
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,208.7,164.38
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,240.72,189.02
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,257.32,201.36
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,314.9,246.32
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,382.59,297.53
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,377.17,291.91
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,360.77,278.6
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,355.44,274.32
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,357.09,275.17
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,307.9,237.25
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,269.69,207.69
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,327.66,252.22
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,370.64,283.31
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,369.16,280.06
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,361.36,271.15
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,328.75,242.99
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,288.57,208.6
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,245.36,172.64
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,200.9,137.75
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,172.05,125.63
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,166.22,135.5
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,158.22,129.25
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,157.06,128.72
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,137.01,112.18
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,123.45,101.03
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,113.42,92.84
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,103.03,84.22
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,89.4,72.59
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,75.39,60.42
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,61.28,47.91
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,46.86,34.9
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,32.83,21.9
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,18.11,3.7
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,12.38,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,40.46,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,60.7,27.34
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,47.49,33.46
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,27.26,17.06
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,46.21,33.34
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,66.76,50.84
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,68.58,52.36
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,71.15,54.39
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,132.15,105.22
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,186.02,149.02
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,192.91,153.8
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,199.8,158.66
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,229.77,181.96
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,258.72,204.09
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,281.6,221.39
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,303.41,237.72
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,309.68,241.61
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,315.47,245.21
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,335.89,260.61
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,354.41,274.33
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,382.11,294.9
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,396.4,305.12
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,330.41,254.2
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,276.85,212.74
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,226.15,173.69
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,178.99,137.1
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,229.31,175.52
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,268.18,203.2
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,273.58,205.39
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,274.32,203.89
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,243.69,180.58
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,216.27,160.99
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,186.71,141.24
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,164.41,133.66
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,153.9,125.4
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,149.87,122.49
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,134.36,109.74
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,125.28,102.36
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,106.27,86.57
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,91.68,74.36
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,81.67,65.81
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,67.89,53.79
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,54.17,41.62
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,40.04,28.9
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,26.78,16.61
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,13.44,0.0
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,6.83,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.46,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,32.09,21.06
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,67.2,51.94
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,66.02,51.71
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,65.63,51.75
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,47.39,35.48
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,31.38,20.9
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,82.19,64.16
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,133.71,107.04
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,152.53,121.67
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,170.81,135.78
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,177.49,140.41
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,171.99,135.32
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,177.85,139.59
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,183.65,143.8
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,263.37,208.08
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,314.34,248.31
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,415.23,325.06
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,495.83,384.09
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,460.08,355.06
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,419.38,323.27
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,326.66,252.88
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,236.8,183.52
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,235.31,182.32
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,233.76,180.83
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,294.02,225.79
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,336.21,254.5
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,289.81,218.64
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,247.59,187.15
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,212.53,155.67
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,174.66,122.86
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,115.36,74.26
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,70.68,55.29
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,66.69,52.06
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,78.6,62.45
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,71.65,56.63
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,64.4,50.54
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,57.23,44.46
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,49.71,38.02
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,47.61,36.23
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,45.58,34.38
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,31.89,22.22
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,18.13,9.99
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,18.09,9.26
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,18.38,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.56,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,9.45,1.94
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,13.98,6.02
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,18.94,10.37
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,23.91,14.68
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,30.13,19.98
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,36.36,25.23
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,41.36,29.37
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,46.37,33.47
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,68.15,51.61
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,91.3,70.65
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,151.14,119.75
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,211.61,168.34
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,244.82,194.35
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,262.41,207.86
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,260.32,205.71
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,246.43,194.37
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,299.42,236.43
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,337.44,266.1
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,338.52,266.4
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,338.99,266.36
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,330.12,259.13
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,321.1,251.79
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,322.7,252.81
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,322.27,251.97
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,292.66,228.53
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,265.51,207.18
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,259.72,201.7
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,245.65,189.37
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,221.5,164.47
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,182.51,128.91
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,121.94,81.06
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,64.8,50.74
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,63.05,49.4
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,61.23,47.97
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,59.56,46.66
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,57.88,45.32
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,49.03,37.7
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,46.35,35.44
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,30.17,21.16
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,12.55,5.5
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,22.7,14.37
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,34.25,24.06
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,25.91,15.6
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,17.56,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,8.96,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,96.75,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,243.78,64.59
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,385.12,303.43
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,514.71,417.77
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,580.3,473.24
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,654.83,531.81
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,704.21,568.03
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,751.78,600.82
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,773.3,614.5
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,791.7,625.61
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,819.15,643.35
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,834.63,652.29
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,814.93,636.06
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,781.88,610.78
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,795.93,619.32
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,805.2,624.11
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,794.08,614.05
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,786.09,606.53
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,760.55,586.68
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,731.69,564.78
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,696.95,537.62
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,659.39,507.93
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,611.89,469.74
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,565.45,431.89
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,506.78,385.56
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,453.95,343.3
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,407.52,304.98
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,361.16,265.73
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,314.79,221.53
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,264.76,172.23
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,208.39,124.68
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,152.34,83.38
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,96.97,55.59
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,68.57,53.61
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,66.35,51.89
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,64.04,50.06
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,54.94,42.31
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,53.8,41.45
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,56.08,43.62
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,53.97,41.91
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,50.75,39.14
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,47.62,36.32
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,40.23,29.59
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,31.57,21.58
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,25.37,14.74
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.74,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,92.77,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,234.17,30.43
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,376.52,295.19
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,506.3,412.29
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,387.14,322.16
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,248.06,208.67
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,171.16,142.25
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,70.37,53.88
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,88.1,68.64
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,105.62,82.97
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,198.7,161.27
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,297.47,241.9
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,398.61,323.45
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,513.41,412.78
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,557.1,445.89
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,613.29,487.72
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,695.26,551.3
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,756.22,597.46
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,750.84,592.01
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,745.49,587.09
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,710.41,558.73
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,672.3,527.7
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,630.78,493.41
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,586.7,456.34
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,537.25,414.26
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,485.96,369.65
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,433.09,322.73
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,378.96,273.81
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,322.71,222.77
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,265.95,171.91
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,207.99,122.94
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,150.4,81.08
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,93.33,53.73
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,67.79,52.7
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,66.17,51.46
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,64.48,50.15
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,62.61,48.69
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,54.26,41.6
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,51.84,39.65
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,49.4,37.63
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,46.43,35.09
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,43.49,32.46
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,35.93,25.62
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,31.98,21.69
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,24.9,13.79
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,17.92,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,103.45,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,254.07,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,403.0,312.13
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,528.29,428.08
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,602.51,492.76
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,676.34,553.55
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,725.56,592.67
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,772.97,628.69
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,794.86,643.22
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,822.89,661.85
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,839.98,671.99
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,853.63,679.49
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,858.24,680.2
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,859.11,678.31
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,851.94,670.59
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,840.96,660.33
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,824.41,646.24
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,804.11,629.65
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,776.34,607.91
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,745.19,583.83
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,708.95,554.02
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,669.79,521.65
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,627.47,486.42
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,582.64,448.59
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,533.58,406.89
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,482.81,362.89
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,429.85,316.25
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,376.0,268.09
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,320.28,218.15
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,264.01,168.44
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,206.31,120.59
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,148.84,79.91
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,91.05,53.48
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,68.41,52.7
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,66.17,50.95
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,63.83,49.1
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,61.59,47.33
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,52.89,40.0
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,50.08,37.71
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,47.21,35.31
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,44.15,32.71
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,41.12,30.0
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,36.2,25.5
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,31.34,20.81
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,22.85,11.47
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,17.07,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,98.2,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,240.64,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,389.48,296.6
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,512.02,410.12
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,585.45,473.01
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,658.63,532.02
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,708.22,570.45
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,756.11,605.86
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,777.48,620.2
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,805.09,638.79
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,821.45,648.47
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,834.47,655.67
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,838.35,655.78
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,838.59,653.43
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,831.53,646.03
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,820.72,636.18
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,804.0,622.62
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,783.62,606.59
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,757.42,586.49
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,727.84,563.99
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,692.96,535.75
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,655.07,504.89
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,612.86,470.28
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,568.16,433.07
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,520.61,393.11
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,471.1,350.6
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,418.46,304.61
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,364.56,256.74
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,308.83,207.28
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,252.63,158.13
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,195.36,111.28
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,138.46,72.02
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,81.71,48.0
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,63.74,48.73
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,62.68,48.01
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,61.58,47.23
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,59.31,45.43
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,50.59,38.08
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,48.81,36.7
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,47.06,35.31
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,44.41,33.06
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,41.85,30.76
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,33.97,23.69
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,29.55,19.34
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,22.43,10.5
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,15.36,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,61.7,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,164.21,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,277.98,209.33
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,373.63,298.99
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,282.32,231.6
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,175.29,145.61
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,112.16,91.83
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,53.03,39.38
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,81.32,63.05
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,110.25,86.74
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,146.47,116.38
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,182.2,145.03
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,345.23,276.91
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,489.74,386.44
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,621.23,481.72
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,735.35,559.64
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,657.2,499.44
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,587.96,447.09
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,535.89,407.59
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,498.56,378.17
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,435.66,332.56
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,387.14,296.47
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,378.41,290.31
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,368.79,282.96
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,344.18,264.42
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,320.82,246.64
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,288.73,222.06
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,259.54,199.75
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,238.47,182.42
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,218.21,165.32
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,193.18,141.1
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,155.75,109.23
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,104.02,73.96
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,74.28,58.78
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,70.42,55.67
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,66.33,52.34
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,62.95,49.55
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,59.47,46.64
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,54.21,42.21
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,54.06,42.21
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,47.38,36.32
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,40.41,30.03
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,34.63,24.65
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,29.0,19.11
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,21.04,8.7
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,15.36,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
