Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.71,0.0
2018,10,20,6,45,0.0,6.5,1.55,14.4,6.5,5.33,0.0
2018,10,20,7,0,0.0,11.0,1.6,14.5,11.0,9.04,1.65
2018,10,20,7,15,0.0,17.5,1.6,14.7,17.5,14.4,6.47
2018,10,20,7,30,0.0,24.0,1.6,14.9,24.0,19.77,11.21
2018,10,20,7,45,0.0,32.5,1.6,15.1,32.5,26.81,17.34
2018,10,20,8,0,0.0,41.0,1.6,15.3,41.0,33.87,23.4
2018,10,20,8,15,0.0,62.0,1.45,15.6,62.0,51.36,38.26
2018,10,20,8,30,0.0,83.0,1.3,15.9,83.0,70.18,54.03
2018,10,20,8,45,1.0,111.0,1.15,16.2,111.5,97.4,76.59
2018,10,20,9,0,2.0,139.0,1.0,16.5,140.0,124.58,98.69
2018,10,20,9,15,7.0,161.0,0.9,16.95,164.5,148.6,117.92
2018,10,20,9,30,12.0,183.0,0.8,17.4,189.0,172.15,136.4
2018,10,20,9,45,35.5,210.5,0.65,17.85,230.5,228.31,180.77
2018,10,20,10,0,59.0,238.0,0.5,18.3,272.0,270.05,212.34
2018,10,20,10,15,107.5,260.0,0.5,18.7,325.0,322.21,252.12
2018,10,20,10,30,156.0,282.0,0.5,19.1,378.0,382.63,296.7
2018,10,20,10,45,277.5,268.0,0.5,19.55,445.0,451.26,347.27
2018,10,20,11,0,399.0,254.0,0.5,20.0,512.0,499.83,381.44
2018,10,20,11,15,472.5,235.5,0.75,20.0,546.0,515.21,393.11
2018,10,20,11,30,546.0,217.0,1.0,20.0,580.0,514.47,392.76
2018,10,20,11,45,542.5,219.0,1.25,20.05,581.0,484.09,369.53
2018,10,20,12,0,539.0,221.0,1.5,20.1,582.0,452.48,344.66
2018,10,20,12,15,491.5,236.0,1.7,20.0,563.0,411.16,311.95
2018,10,20,12,30,444.0,251.0,1.9,19.9,544.0,372.5,280.95
2018,10,20,12,45,417.0,253.5,2.05,19.8,524.5,334.62,249.94
2018,10,20,13,0,390.0,256.0,2.2,19.7,505.0,300.52,221.81
2018,10,20,13,15,383.0,248.5,2.25,19.55,486.5,265.71,192.75
2018,10,20,13,30,376.0,241.0,2.3,19.4,468.0,231.46,165.12
2018,10,20,13,45,432.0,210.0,2.35,19.3,459.0,184.33,127.1
2018,10,20,14,0,488.0,179.0,2.4,19.2,450.0,135.81,95.03
2018,10,20,14,15,673.0,125.0,2.45,19.0,473.5,85.18,68.12
2018,10,20,14,30,858.0,71.0,2.5,18.8,497.0,65.97,51.84
2018,10,20,14,45,838.5,68.5,2.5,18.65,456.5,63.84,50.17
2018,10,20,15,0,819.0,66.0,2.5,18.5,416.0,55.07,42.69
2018,10,20,15,15,791.0,63.0,2.5,18.5,371.5,53.04,41.03
2018,10,20,15,30,763.0,60.0,2.5,18.5,327.0,51.0,39.32
2018,10,20,15,45,722.0,56.5,2.55,18.05,279.5,48.45,37.18
2018,10,20,16,0,681.0,53.0,2.6,17.6,232.0,45.93,34.98
2018,10,20,16,15,616.5,47.5,2.65,17.3,184.5,41.58,31.0
2018,10,20,16,30,552.0,42.0,2.7,17.0,137.0,34.21,24.21
2018,10,20,16,45,442.5,35.0,2.75,16.7,95.0,28.82,18.86
2018,10,20,17,0,333.0,28.0,2.8,16.4,53.0,23.6,9.83
2018,10,20,17,15,197.5,18.0,2.8,16.15,29.5,15.36,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.9,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.65,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.5,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,2.2,13.7,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,2.2,13.9,13.0,10.69,2.94
2018,10,21,7,15,0.0,21.5,2.3,14.1,21.5,17.71,9.25
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,24.74,15.46
2018,10,21,7,45,0.0,42.0,2.45,14.5,42.0,34.71,24.11
2018,10,21,8,0,0.0,54.0,2.5,14.7,54.0,44.69,32.7
2018,10,21,8,15,0.5,83.0,2.45,14.85,83.0,72.07,55.98
2018,10,21,8,30,1.0,112.0,2.4,15.0,112.0,100.74,80.02
2018,10,21,8,45,2.5,130.0,2.4,15.2,131.0,118.31,94.48
2018,10,21,9,0,4.0,148.0,2.4,15.4,150.0,135.61,108.55
2018,10,21,9,15,21.0,172.0,2.35,15.55,183.0,171.2,138.05
2018,10,21,9,30,38.0,196.0,2.3,15.7,216.0,219.57,177.35
2018,10,21,9,45,60.0,222.5,2.25,15.85,256.0,260.25,209.87
2018,10,21,10,0,82.0,249.0,2.2,16.0,296.0,298.98,240.25
2018,10,21,10,15,78.0,259.0,2.15,16.15,305.0,299.44,239.54
2018,10,21,10,30,74.0,269.0,2.1,16.3,314.0,299.71,238.9
2018,10,21,10,45,87.5,280.5,2.1,16.45,335.5,312.96,248.85
2018,10,21,11,0,101.0,292.0,2.1,16.6,357.0,324.69,257.44
2018,10,21,11,15,147.5,299.0,2.1,16.75,395.5,358.34,283.23
2018,10,21,11,30,194.0,306.0,2.1,16.9,434.0,378.35,297.83
2018,10,21,11,45,212.0,305.5,2.1,17.0,446.0,372.6,292.23
2018,10,21,12,0,230.0,305.0,2.1,17.1,458.0,364.77,284.85
2018,10,21,12,15,234.5,301.5,2.25,17.15,456.5,346.64,269.62
2018,10,21,12,30,239.0,298.0,2.4,17.2,455.0,327.67,253.45
2018,10,21,12,45,277.0,285.0,2.5,17.25,463.0,310.75,237.75
2018,10,21,13,0,315.0,272.0,2.6,17.3,471.0,289.68,218.09
2018,10,21,13,15,315.0,262.5,2.85,17.25,456.0,258.73,191.97
2018,10,21,13,30,315.0,253.0,3.1,17.2,441.0,227.75,166.63
2018,10,21,13,45,410.5,214.0,3.3,17.2,447.5,183.03,128.5
2018,10,21,14,0,506.0,175.0,3.5,17.2,454.0,132.28,93.56
2018,10,21,14,15,671.5,126.0,3.7,17.05,471.5,86.11,69.54
2018,10,21,14,30,837.0,77.0,3.9,16.9,489.0,62.19,48.97
2018,10,21,14,45,816.0,74.5,4.05,16.75,448.5,60.77,47.9
2018,10,21,15,0,795.0,72.0,4.2,16.6,408.0,59.36,46.81
2018,10,21,15,15,765.0,69.0,4.2,16.6,363.5,57.47,45.26
2018,10,21,15,30,735.0,66.0,4.2,16.6,319.0,55.6,43.69
2018,10,21,15,45,689.5,62.0,4.3,16.25,272.0,52.8,41.3
2018,10,21,16,0,644.0,58.0,4.4,15.9,225.0,45.94,35.21
2018,10,21,16,15,574.5,52.0,4.35,15.75,177.5,41.66,31.24
2018,10,21,16,30,505.0,46.0,4.3,15.6,130.0,37.44,27.12
2018,10,21,16,45,389.5,37.5,4.2,15.4,89.0,30.95,20.64
2018,10,21,17,0,274.0,29.0,4.1,15.2,48.0,24.57,8.89
2018,10,21,17,15,157.0,17.5,4.0,15.15,26.5,14.94,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.1,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.05,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.86,2.2
2018,10,22,7,15,0.0,18.5,2.95,14.2,18.5,15.23,7.13
2018,10,22,7,30,0.0,25.0,2.9,14.3,25.0,20.6,11.91
2018,10,22,7,45,0.0,34.5,2.9,14.45,34.5,28.47,18.77
2018,10,22,8,0,0.0,44.0,2.9,14.6,44.0,36.36,25.59
2018,10,22,8,15,0.0,61.5,2.8,14.75,61.5,50.94,38.02
2018,10,22,8,30,0.0,79.0,2.7,14.9,79.0,66.46,51.12
2018,10,22,8,45,0.0,102.5,2.6,15.0,102.5,88.36,69.44
2018,10,22,9,0,0.0,126.0,2.5,15.1,126.0,110.17,87.46
2018,10,22,9,15,11.5,155.5,2.5,15.25,161.5,146.94,118.04
2018,10,22,9,30,23.0,185.0,2.5,15.4,197.0,183.07,147.58
2018,10,22,9,45,43.0,212.0,2.5,15.55,236.0,235.84,190.35
2018,10,22,10,0,63.0,239.0,2.5,15.7,275.0,274.06,220.68
2018,10,22,10,15,81.5,256.5,2.55,15.8,305.0,299.29,240.4
2018,10,22,10,30,100.0,274.0,2.6,15.9,335.0,322.7,258.49
2018,10,22,10,45,101.5,282.5,2.65,16.0,346.0,324.0,258.78
2018,10,22,11,0,103.0,291.0,2.7,16.1,357.0,324.7,258.67
2018,10,22,11,15,105.0,296.5,2.8,16.15,364.5,322.31,256.27
2018,10,22,11,30,107.0,302.0,2.9,16.2,372.0,319.3,253.37
2018,10,22,11,45,180.5,291.0,3.05,16.25,410.0,343.45,272.01
2018,10,22,12,0,254.0,280.0,3.2,16.3,448.0,358.29,282.31
2018,10,22,12,15,398.0,245.0,3.3,16.3,505.5,374.75,292.24
2018,10,22,12,30,542.0,210.0,3.4,16.3,563.0,374.12,286.55
2018,10,22,12,45,615.5,181.5,3.55,16.3,574.5,343.15,256.52
2018,10,22,13,0,689.0,153.0,3.7,16.3,586.0,301.83,216.95
2018,10,22,13,15,763.5,125.0,3.8,16.25,590.0,253.37,170.92
2018,10,22,13,30,838.0,97.0,3.9,16.2,594.0,201.98,123.92
2018,10,22,13,45,862.5,85.0,4.0,16.15,575.5,151.36,85.79
2018,10,22,14,0,887.0,73.0,4.1,16.1,557.0,91.62,54.23
2018,10,22,14,15,872.5,71.0,4.15,16.0,522.0,66.25,52.59
2018,10,22,14,30,858.0,69.0,4.2,15.9,487.0,64.57,51.28
2018,10,22,14,45,837.5,67.0,4.25,15.8,447.0,62.73,49.82
2018,10,22,15,0,817.0,65.0,4.3,15.7,407.0,54.44,42.66
2018,10,22,15,15,787.5,62.5,4.3,15.7,362.5,52.75,41.27
2018,10,22,15,30,758.0,60.0,4.3,15.7,318.0,51.09,39.87
2018,10,22,15,45,715.5,56.0,4.25,15.5,270.5,48.13,37.29
2018,10,22,16,0,673.0,52.0,4.2,15.3,223.0,45.19,34.62
2018,10,22,16,15,605.5,47.0,4.05,15.15,176.0,41.25,30.93
2018,10,22,16,30,538.0,42.0,3.9,15.0,129.0,34.32,24.42
2018,10,22,16,45,422.0,34.5,3.8,14.85,88.0,28.53,18.5
2018,10,22,17,0,306.0,27.0,3.7,14.7,47.0,22.91,5.88
2018,10,22,17,15,177.5,17.0,3.55,14.65,26.0,14.51,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.6,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.5,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.8,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.27,0.0
2018,10,23,6,45,16.5,20.5,2.35,14.15,22.0,37.38,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,71.58,51.58
2018,10,23,7,15,120.0,52.5,2.3,14.4,74.0,182.76,148.91
2018,10,23,7,30,207.0,69.0,2.3,14.5,109.0,269.1,224.14
2018,10,23,7,45,271.5,82.0,2.3,14.65,150.0,352.16,294.04
2018,10,23,8,0,336.0,95.0,2.3,14.8,191.0,418.45,348.67
2018,10,23,8,15,339.5,112.5,2.4,14.9,223.5,440.68,365.86
2018,10,23,8,30,343.0,130.0,2.5,15.0,256.0,460.85,380.98
2018,10,23,8,45,284.5,151.0,2.55,15.05,264.0,415.43,342.99
2018,10,23,9,0,226.0,172.0,2.6,15.1,272.0,386.51,317.76
2018,10,23,9,15,141.5,186.5,2.7,15.2,251.0,312.09,255.63
2018,10,23,9,30,57.0,201.0,2.8,15.3,230.0,240.2,194.86
2018,10,23,9,45,35.0,194.0,2.9,15.4,212.0,210.56,169.9
2018,10,23,10,0,13.0,187.0,3.0,15.5,194.0,172.51,137.96
2018,10,23,10,15,27.5,210.0,3.05,15.55,226.0,213.15,171.1
2018,10,23,10,30,42.0,233.0,3.1,15.6,258.0,241.71,193.95
2018,10,23,10,45,198.0,239.0,3.2,15.65,363.5,356.62,287.75
2018,10,23,11,0,354.0,245.0,3.3,15.7,469.0,458.26,367.42
2018,10,23,11,15,374.0,247.0,3.4,15.75,487.5,452.64,361.37
2018,10,23,11,30,394.0,249.0,3.5,15.8,506.0,451.21,358.66
2018,10,23,11,45,307.0,273.0,3.6,15.8,473.5,397.09,314.7
2018,10,23,12,0,220.0,297.0,3.7,15.8,441.0,351.72,278.01
2018,10,23,12,15,413.0,240.5,3.65,15.9,508.0,375.9,293.7
2018,10,23,12,30,606.0,184.0,3.6,16.0,575.0,377.57,288.52
2018,10,23,12,45,737.0,137.5,3.6,16.1,603.5,344.83,254.83
2018,10,23,13,0,868.0,91.0,3.6,16.2,632.0,306.91,214.82
2018,10,23,13,15,881.5,84.0,3.45,16.3,618.0,254.29,166.55
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,199.32,119.11
2018,10,23,13,45,771.0,105.0,3.15,16.5,543.5,147.08,86.24
2018,10,23,14,0,647.0,133.0,3.0,16.6,483.0,106.33,72.02
2018,10,23,14,15,695.0,111.0,2.95,16.65,465.5,76.78,61.61
2018,10,23,14,30,743.0,89.0,2.9,16.7,448.0,69.85,55.74
2018,10,23,14,45,781.5,75.0,2.85,16.7,424.0,60.88,48.03
2018,10,23,15,0,820.0,61.0,2.8,16.7,400.0,57.99,45.62
2018,10,23,15,15,791.5,58.5,2.8,16.7,356.0,49.78,38.5
2018,10,23,15,30,763.0,56.0,2.8,16.7,312.0,48.03,37.01
2018,10,23,15,45,721.5,52.0,2.95,16.55,265.0,44.97,34.33
2018,10,23,16,0,680.0,48.0,3.1,16.4,218.0,41.91,31.55
2018,10,23,16,15,612.5,43.5,3.1,16.2,171.5,38.28,28.15
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,34.77,24.65
2018,10,23,16,45,402.5,31.5,3.1,15.75,82.5,25.94,16.08
2018,10,23,17,0,260.0,24.0,3.1,15.5,40.0,20.16,2.03
2018,10,23,17,15,130.0,12.0,3.15,15.35,20.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,13.53,0.0
2018,10,24,6,45,121.0,21.5,1.45,14.8,33.0,142.3,0.0
2018,10,24,7,0,231.0,36.0,1.5,14.9,59.0,262.85,199.21
2018,10,24,7,15,405.0,39.5,1.6,15.15,106.5,399.93,323.91
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,535.77,434.64
2018,10,24,7,45,635.5,46.5,1.8,15.65,199.5,590.88,479.38
2018,10,24,8,0,692.0,50.0,1.9,15.9,245.0,644.33,521.05
2018,10,24,8,15,727.5,53.5,1.95,16.15,290.0,679.0,546.56
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,711.07,569.22
2018,10,24,8,45,788.0,59.5,2.1,16.65,376.5,730.36,582.2
2018,10,24,9,0,813.0,62.0,2.2,16.9,418.0,738.79,587.06
2018,10,24,9,15,830.5,63.5,2.25,17.15,455.0,744.45,589.57
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,746.67,589.61
2018,10,24,9,45,861.0,66.0,2.35,17.6,523.0,741.22,584.33
2018,10,24,10,0,874.0,67.0,2.4,17.8,554.0,732.2,576.63
2018,10,24,10,15,882.0,68.0,2.5,17.95,578.5,715.93,564.22
2018,10,24,10,30,890.0,69.0,2.6,18.1,603.0,696.22,549.4
2018,10,24,10,45,895.5,69.5,2.75,18.25,620.0,670.88,529.07
2018,10,24,11,0,901.0,70.0,2.9,18.4,637.0,642.34,505.91
2018,10,24,11,15,903.5,70.0,3.05,18.5,646.5,608.39,478.26
2018,10,24,11,30,906.0,70.0,3.2,18.6,656.0,571.67,447.79
2018,10,24,11,45,906.5,70.5,3.35,18.75,658.5,531.77,413.96
2018,10,24,12,0,907.0,71.0,3.5,18.9,661.0,489.51,377.34
2018,10,24,12,15,905.0,70.5,3.65,19.0,655.0,443.13,336.6
2018,10,24,12,30,903.0,70.0,3.8,19.1,649.0,395.04,293.45
2018,10,24,12,45,899.0,69.5,3.9,19.2,636.0,344.81,247.72
2018,10,24,13,0,895.0,69.0,4.0,19.3,623.0,293.48,200.77
2018,10,24,13,15,882.5,70.0,4.0,19.35,601.0,240.67,153.77
2018,10,24,13,30,870.0,71.0,4.0,19.4,579.0,188.03,109.97
2018,10,24,13,45,857.0,71.0,4.05,19.45,551.5,135.02,72.87
2018,10,24,14,0,844.0,71.0,4.1,19.5,524.0,82.73,50.3
2018,10,24,14,15,780.0,82.5,4.05,19.45,480.0,64.89,50.73
2018,10,24,14,30,716.0,94.0,4.0,19.4,436.0,67.05,52.74
2018,10,24,14,45,520.0,123.0,3.95,19.3,360.5,85.77,69.09
2018,10,24,15,0,324.0,152.0,3.9,19.2,285.0,107.35,87.9
2018,10,24,15,15,406.5,118.5,3.9,19.2,266.0,83.51,67.43
2018,10,24,15,30,489.0,85.0,3.9,19.2,247.0,63.38,50.02
2018,10,24,15,45,568.0,66.5,3.95,18.9,227.0,51.21,39.44
2018,10,24,16,0,647.0,48.0,4.0,18.6,207.0,41.73,31.08
2018,10,24,16,15,578.5,43.5,4.05,18.3,162.0,38.16,27.74
2018,10,24,16,30,510.0,39.0,4.1,18.0,117.0,31.85,21.85
2018,10,24,16,45,373.0,30.5,4.2,17.75,76.5,25.07,15.01
2018,10,24,17,0,236.0,22.0,4.3,17.5,36.0,18.39,0.0
2018,10,24,17,15,118.0,11.0,4.3,17.25,18.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.8,10.0,70.78,0.0
2018,10,25,6,45,231.0,20.0,1.75,14.9,37.5,213.94,0.0
2018,10,25,7,0,371.0,30.0,1.7,15.0,65.0,356.27,265.8
2018,10,25,7,15,483.5,36.0,1.7,15.25,109.5,453.03,363.81
2018,10,25,7,30,596.0,42.0,1.7,15.5,154.0,545.54,441.08
2018,10,25,7,45,546.0,53.5,1.7,15.7,178.5,533.74,434.87
2018,10,25,8,0,496.0,65.0,1.7,15.9,203.0,511.48,419.05
2018,10,25,8,15,341.0,102.5,1.65,16.1,205.0,426.9,350.98
2018,10,25,8,30,186.0,140.0,1.6,16.3,207.0,311.32,255.87
2018,10,25,8,45,189.0,156.0,1.6,16.55,231.0,327.07,268.11
2018,10,25,9,0,192.0,172.0,1.6,16.8,255.0,341.79,278.58
2018,10,25,9,15,165.0,195.0,1.5,17.05,271.0,340.02,274.89
2018,10,25,9,30,138.0,218.0,1.4,17.3,287.0,337.25,270.55
2018,10,25,9,45,167.0,231.5,1.35,17.55,320.0,365.65,291.99
2018,10,25,10,0,196.0,245.0,1.3,17.8,353.0,392.04,311.28
2018,10,25,10,15,288.0,235.5,1.25,18.15,402.5,450.4,355.4
2018,10,25,10,30,380.0,226.0,1.2,18.5,452.0,489.93,384.05
2018,10,25,10,45,474.0,207.5,1.1,18.8,498.0,528.0,410.45
2018,10,25,11,0,568.0,189.0,1.0,19.1,544.0,546.67,421.83
2018,10,25,11,15,519.0,204.0,1.0,19.45,532.5,504.56,388.08
2018,10,25,11,30,470.0,219.0,1.0,19.8,521.0,463.71,355.67
2018,10,25,11,45,497.0,210.0,0.95,20.15,530.5,442.7,337.63
2018,10,25,12,0,524.0,201.0,0.9,20.5,540.0,418.44,316.42
2018,10,25,12,15,718.5,138.0,1.0,20.65,598.0,417.79,311.13
2018,10,25,12,30,913.0,75.0,1.1,20.8,656.0,399.72,289.56
2018,10,25,12,45,907.0,75.0,1.2,20.95,642.0,348.69,244.82
2018,10,25,13,0,901.0,75.0,1.3,21.1,628.0,296.72,198.99
2018,10,25,13,15,894.5,74.0,1.45,21.2,607.5,243.16,152.62
2018,10,25,13,30,888.0,73.0,1.6,21.3,587.0,189.2,108.76
2018,10,25,13,45,878.5,71.5,1.75,21.4,559.5,134.42,71.45
2018,10,25,14,0,869.0,70.0,1.9,21.5,532.0,80.04,49.14
2018,10,25,14,15,854.0,68.5,2.05,21.45,498.0,64.23,49.75
2018,10,25,14,30,839.0,67.0,2.2,21.4,464.0,62.86,48.72
2018,10,25,14,45,818.0,65.0,2.4,21.35,424.5,54.14,41.34
2018,10,25,15,0,797.0,63.0,2.6,21.3,385.0,52.89,40.38
2018,10,25,15,15,766.5,60.0,2.6,21.3,341.0,50.79,38.64
2018,10,25,15,30,736.0,57.0,2.6,21.3,297.0,48.69,36.87
2018,10,25,15,45,691.0,53.0,2.85,20.7,251.0,45.66,34.31
2018,10,25,16,0,646.0,49.0,3.1,20.1,205.0,42.66,31.67
2018,10,25,16,15,574.5,44.0,3.25,19.6,159.5,38.66,27.99
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,31.91,21.73
2018,10,25,16,45,365.5,31.0,3.5,18.6,74.5,25.6,15.15
2018,10,25,17,0,228.0,23.0,3.6,18.1,35.0,19.44,0.0
2018,10,25,17,15,114.0,11.5,3.7,17.65,17.5,9.82,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.4,9.0,7.68,0.0
2018,10,26,6,45,173.5,17.0,1.35,15.5,29.0,136.62,0.0
2018,10,26,7,0,259.0,25.0,1.3,15.6,49.0,267.72,195.78
2018,10,26,7,15,215.0,30.0,1.3,15.85,58.0,231.16,187.03
2018,10,26,7,30,171.0,35.0,1.3,16.1,67.0,202.53,166.88
2018,10,26,7,45,85.5,55.5,1.25,16.3,71.5,132.51,108.45
2018,10,26,8,0,0.0,76.0,1.2,16.5,76.0,67.6,51.67
2018,10,26,8,15,16.5,102.0,1.2,16.75,108.0,106.75,85.16
2018,10,26,8,30,33.0,128.0,1.2,17.0,140.0,157.87,127.68
2018,10,26,8,45,56.0,145.0,1.2,17.25,168.0,191.52,155.3
2018,10,26,9,0,79.0,162.0,1.2,17.5,196.0,224.47,181.85
2018,10,26,9,15,125.5,178.5,1.25,17.75,238.0,289.36,233.78
2018,10,26,9,30,172.0,195.0,1.3,18.0,280.0,336.96,270.88
2018,10,26,9,45,229.5,213.0,1.3,18.25,334.0,406.71,324.03
2018,10,26,10,0,287.0,231.0,1.3,18.5,388.0,457.23,361.26
2018,10,26,10,15,382.0,217.5,1.35,18.7,437.0,497.52,391.53
2018,10,26,10,30,477.0,204.0,1.4,18.9,486.0,545.68,426.54
2018,10,26,10,45,531.5,193.5,1.5,19.1,516.5,550.26,428.86
2018,10,26,11,0,586.0,183.0,1.6,19.3,547.0,554.97,431.11
2018,10,26,11,15,601.0,181.0,1.65,19.5,559.5,534.0,413.57
2018,10,26,11,30,616.0,179.0,1.7,19.7,572.0,510.06,393.57
2018,10,26,11,45,482.5,215.5,1.8,19.85,524.0,438.2,337.57
2018,10,26,12,0,349.0,252.0,1.9,20.0,476.0,374.58,288.03
2018,10,26,12,15,367.0,247.0,2.0,20.15,480.5,354.99,271.02
2018,10,26,12,30,385.0,242.0,2.1,20.3,485.0,333.11,251.43
2018,10,26,12,45,448.5,221.5,2.2,20.4,499.0,311.06,230.04
2018,10,26,13,0,512.0,201.0,2.3,20.5,513.0,281.47,201.77
2018,10,26,13,15,491.0,199.5,2.35,20.55,490.5,241.67,168.63
2018,10,26,13,30,470.0,198.0,2.4,20.6,468.0,203.64,138.85
2018,10,26,13,45,447.0,194.0,2.45,20.65,441.0,165.76,113.17
2018,10,26,14,0,424.0,190.0,2.5,20.7,414.0,130.33,96.69
2018,10,26,14,15,422.0,177.0,2.5,20.7,387.5,116.52,94.47
2018,10,26,14,30,420.0,164.0,2.5,20.7,361.0,109.78,88.98
2018,10,26,14,45,457.0,141.0,2.5,20.7,338.5,96.86,78.17
2018,10,26,15,0,494.0,118.0,2.5,20.7,316.0,83.38,66.79
2018,10,26,15,15,497.0,103.5,2.5,20.7,283.0,74.64,59.39
2018,10,26,15,30,500.0,89.0,2.5,20.7,250.0,67.03,52.88
2018,10,26,15,45,454.0,79.5,2.5,20.45,208.5,59.14,46.06
2018,10,26,16,0,408.0,70.0,2.5,20.2,167.0,52.6,40.28
2018,10,26,16,15,360.5,58.5,2.5,19.85,129.5,44.46,32.94
2018,10,26,16,30,313.0,47.0,2.5,19.5,92.0,36.11,25.22
2018,10,26,16,45,218.5,34.0,2.5,19.1,59.5,26.29,15.4
2018,10,26,17,0,124.0,21.0,2.5,18.7,27.0,16.34,0.0
2018,10,26,17,15,62.0,10.5,2.5,18.45,13.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.55,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,6.83,0.0
2018,10,27,6,45,199.5,19.0,2.15,15.85,33.5,155.99,0.0
2018,10,27,7,0,334.0,30.0,2.2,16.0,59.0,326.36,233.27
2018,10,27,7,15,437.5,37.0,2.25,16.2,100.5,416.79,334.55
2018,10,27,7,30,541.0,44.0,2.3,16.4,142.0,509.19,413.46
2018,10,27,7,45,389.0,62.5,2.4,16.6,143.5,412.45,340.73
2018,10,27,8,0,237.0,81.0,2.5,16.8,145.0,298.26,248.23
2018,10,27,8,15,182.5,112.0,2.5,17.05,166.5,293.4,242.87
2018,10,27,8,30,128.0,143.0,2.5,17.3,188.0,268.82,220.87
2018,10,27,8,45,150.5,160.0,2.55,17.55,219.5,301.04,246.74
2018,10,27,9,0,173.0,177.0,2.6,17.8,251.0,332.19,271.07
2018,10,27,9,15,203.0,191.5,2.6,18.0,285.5,364.82,296.34
2018,10,27,9,30,233.0,206.0,2.6,18.2,320.0,411.08,331.52
2018,10,27,9,45,287.0,210.5,2.65,18.35,360.5,446.3,358.5
2018,10,27,10,0,341.0,215.0,2.7,18.5,401.0,478.61,382.78
2018,10,27,10,15,324.5,230.0,2.7,18.7,413.5,468.4,372.88
2018,10,27,10,30,308.0,245.0,2.7,18.9,426.0,457.15,362.47
2018,10,27,10,45,330.0,245.0,2.7,19.05,444.0,455.54,360.21
2018,10,27,11,0,352.0,245.0,2.7,19.2,462.0,451.57,355.92
2018,10,27,11,15,462.5,215.0,2.75,19.35,505.0,477.75,375.09
2018,10,27,11,30,573.0,185.0,2.8,19.5,548.0,489.8,382.34
2018,10,27,11,45,738.0,132.0,2.8,19.65,601.0,494.3,382.7
2018,10,27,12,0,903.0,79.0,2.8,19.8,654.0,485.17,370.63
2018,10,27,12,15,872.5,88.5,2.9,19.85,640.0,436.05,328.26
2018,10,27,12,30,842.0,98.0,3.0,19.9,626.0,384.99,283.91
2018,10,27,12,45,864.0,88.5,3.05,19.9,620.5,340.39,242.7
2018,10,27,13,0,886.0,79.0,3.1,19.9,615.0,290.03,196.4
2018,10,27,13,15,865.5,80.5,3.2,19.85,589.5,236.48,149.99
2018,10,27,13,30,845.0,82.0,3.3,19.8,564.0,183.96,107.81
2018,10,27,13,45,762.5,100.5,3.4,19.75,519.0,132.98,76.49
2018,10,27,14,0,680.0,119.0,3.5,19.7,474.0,89.23,62.5
2018,10,27,14,15,679.5,109.5,3.6,19.55,444.5,76.38,60.66
2018,10,27,14,30,679.0,100.0,3.7,19.4,415.0,71.15,56.33
2018,10,27,14,45,679.0,91.0,3.75,19.3,383.0,66.1,52.11
2018,10,27,15,0,679.0,82.0,3.8,19.2,351.0,60.84,47.68
2018,10,27,15,15,571.5,88.5,3.8,19.2,296.5,65.78,52.09
2018,10,27,15,30,464.0,95.0,3.8,19.2,242.0,69.38,55.28
2018,10,27,15,45,324.5,91.0,3.75,18.8,186.0,66.2,52.54
2018,10,27,16,0,185.0,87.0,3.7,18.4,130.0,64.45,50.89
2018,10,27,16,15,153.5,69.0,3.65,18.15,99.0,51.86,39.54
2018,10,27,16,30,122.0,51.0,3.6,17.9,68.0,38.92,27.72
2018,10,27,16,45,77.5,34.5,3.5,17.65,44.0,26.68,15.45
2018,10,27,17,0,33.0,18.0,3.4,17.4,20.0,14.47,0.0
2018,10,27,17,15,16.5,9.0,3.35,17.25,10.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,5.5,15.5,2.3,16.15,16.0,17.07,0.0
2018,10,28,7,0,11.0,28.0,2.3,16.4,29.0,42.87,24.93
2018,10,28,7,15,35.5,46.5,2.3,16.65,52.5,83.79,63.94
2018,10,28,7,30,60.0,65.0,2.3,16.9,76.0,135.85,109.1
2018,10,28,7,45,87.5,83.5,2.35,17.2,104.5,176.78,144.6
2018,10,28,8,0,115.0,102.0,2.4,17.5,133.0,217.36,179.06
2018,10,28,8,15,114.0,121.0,2.5,17.7,156.0,235.65,193.83
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,252.94,207.38
2018,10,28,8,45,88.5,153.0,2.65,18.1,186.0,227.68,185.66
2018,10,28,9,0,64.0,166.0,2.7,18.3,193.0,217.7,176.27
2018,10,28,9,15,40.5,172.0,2.8,18.45,189.5,200.6,161.19
2018,10,28,9,30,17.0,178.0,2.9,18.6,186.0,172.11,136.95
2018,10,28,9,45,23.5,192.0,3.0,18.75,204.0,188.03,149.68
2018,10,28,10,0,30.0,206.0,3.1,18.9,222.0,215.31,171.29
2018,10,28,10,15,62.5,232.0,3.2,19.0,267.5,260.12,207.24
2018,10,28,10,30,95.0,258.0,3.3,19.1,313.0,302.06,240.26
2018,10,28,10,45,112.5,268.0,3.4,19.2,335.5,315.52,250.35
2018,10,28,11,0,130.0,278.0,3.5,19.3,358.0,336.15,265.9
2018,10,28,11,15,129.5,280.0,3.65,19.35,360.5,326.97,258.05
2018,10,28,11,30,129.0,282.0,3.8,19.4,363.0,317.46,249.98
2018,10,28,11,45,83.5,269.5,3.95,19.45,322.0,268.59,211.02
2018,10,28,12,0,38.0,257.0,4.1,19.5,281.0,230.4,180.7
2018,10,28,12,15,23.5,222.5,4.2,19.5,237.5,191.46,149.8
2018,10,28,12,30,9.0,188.0,4.3,19.5,194.0,156.76,122.25
2018,10,28,12,45,38.5,191.0,4.4,19.45,214.5,164.98,128.14
2018,10,28,13,0,68.0,194.0,4.5,19.4,235.0,170.11,131.05
2018,10,28,13,15,40.5,190.5,4.6,19.35,214.5,156.11,120.68
2018,10,28,13,30,13.0,187.0,4.7,19.3,194.0,149.67,116.84
2018,10,28,13,45,129.0,174.5,4.75,19.3,241.5,137.4,103.12
2018,10,28,14,0,245.0,162.0,4.8,19.3,289.0,113.33,92.3
2018,10,28,14,15,359.0,153.5,4.8,19.15,325.5,101.31,82.25
2018,10,28,14,30,473.0,145.0,4.8,19.0,362.0,98.76,80.3
2018,10,28,14,45,348.5,148.5,4.85,18.9,301.0,105.42,86.28
2018,10,28,15,0,224.0,152.0,4.9,18.8,240.0,106.26,87.22
2018,10,28,15,15,216.0,136.0,4.9,18.8,212.5,96.47,78.88
2018,10,28,15,30,208.0,120.0,4.9,18.8,185.0,86.35,70.15
2018,10,28,15,45,285.0,94.0,4.85,18.4,168.0,70.1,56.02
2018,10,28,16,0,362.0,68.0,4.8,18.0,151.0,50.95,39.14
2018,10,28,16,15,355.0,56.5,4.75,17.75,122.0,43.04,31.9
2018,10,28,16,30,348.0,45.0,4.7,17.5,93.0,36.86,25.91
2018,10,28,16,45,186.0,31.0,4.65,17.3,55.5,23.96,12.92
2018,10,28,17,0,24.0,17.0,4.6,17.1,18.0,13.67,0.0
2018,10,28,17,15,12.0,8.5,4.55,16.9,9.0,7.26,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,29,6,15,5.5,2.0,4.45,14.5,2.0,0.0,0.0
2018,10,29,6,30,11.0,4.0,4.4,14.7,4.0,0.0,0.0
2018,10,29,6,45,30.5,16.0,4.4,14.9,18.0,34.83,0.0
2018,10,29,7,0,50.0,28.0,4.4,15.1,32.0,83.35,52.25
2018,10,29,7,15,63.5,46.0,4.35,15.3,54.5,117.45,92.21
2018,10,29,7,30,77.0,64.0,4.3,15.5,77.0,147.65,119.98
2018,10,29,7,45,89.0,83.0,4.3,15.7,102.5,177.62,146.45
2018,10,29,8,0,101.0,102.0,4.3,15.9,128.0,206.73,171.51
2018,10,29,8,15,124.0,119.5,4.35,16.1,158.0,241.53,200.96
2018,10,29,8,30,147.0,137.0,4.4,16.3,188.0,275.73,229.25
2018,10,29,8,45,144.0,156.0,4.5,16.45,211.0,290.52,240.51
2018,10,29,9,0,141.0,175.0,4.6,16.6,234.0,304.2,250.68
2018,10,29,9,15,213.0,186.0,4.6,16.75,284.0,365.1,300.63
2018,10,29,9,30,285.0,197.0,4.6,16.9,334.0,438.85,359.27
2018,10,29,9,45,306.5,207.0,4.6,17.0,363.5,454.99,370.79
2018,10,29,10,0,328.0,217.0,4.6,17.1,393.0,468.95,380.64
2018,10,29,10,15,315.5,231.0,4.6,17.25,406.5,460.82,372.45
2018,10,29,10,30,303.0,245.0,4.6,17.4,420.0,451.57,363.5
2018,10,29,10,45,358.5,235.0,4.55,17.5,448.5,461.72,370.82
2018,10,29,11,0,414.0,225.0,4.5,17.6,477.0,477.62,381.91
2018,10,29,11,15,483.5,210.5,4.5,17.7,509.0,482.19,384.03
2018,10,29,11,30,553.0,196.0,4.5,17.8,541.0,480.51,380.6
2018,10,29,11,45,616.5,174.5,4.5,17.85,560.5,467.05,367.29
2018,10,29,12,0,680.0,153.0,4.5,17.9,580.0,442.97,344.72
2018,10,29,12,15,740.5,131.0,4.5,18.1,592.0,410.47,314.14
2018,10,29,12,30,801.0,109.0,4.5,18.3,604.0,374.39,279.26
2018,10,29,12,45,835.0,97.0,4.55,18.5,603.5,329.47,236.81
2018,10,29,13,0,869.0,85.0,4.6,18.7,603.0,284.82,194.03
2018,10,29,13,15,879.0,78.5,4.55,18.85,587.0,231.97,146.55
2018,10,29,13,30,889.0,72.0,4.5,19.0,571.0,177.17,101.28
2018,10,29,13,45,879.5,70.5,4.5,19.1,543.5,122.68,65.77
2018,10,29,14,0,870.0,69.0,4.5,19.2,516.0,68.58,53.93
2018,10,29,14,15,853.0,67.5,4.5,19.2,481.5,63.46,49.64
2018,10,29,14,30,836.0,66.0,4.5,19.2,447.0,62.03,48.52
2018,10,29,14,45,813.0,63.5,4.55,19.2,407.0,53.22,40.96
2018,10,29,15,0,790.0,61.0,4.6,19.2,367.0,51.54,39.59
2018,10,29,15,15,758.0,58.0,4.6,19.2,323.5,49.38,37.77
2018,10,29,15,30,726.0,55.0,4.6,19.2,280.0,47.23,35.92
2018,10,29,15,45,677.0,51.5,4.9,18.85,234.5,44.56,33.59
2018,10,29,16,0,628.0,48.0,5.2,18.5,189.0,41.97,31.19
