Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,548.0,43.0,5.25,18.1,144.5,34.86,24.71
2018,10,29,16,30,468.0,38.0,5.3,17.7,100.0,31.28,21.05
2018,10,29,16,45,328.0,29.0,5.35,17.3,63.5,24.15,12.54
2018,10,29,17,0,188.0,20.0,5.4,16.9,27.0,17.07,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,13.5,8.54,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.45,32.0,174.63,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.6,57.0,348.93,222.84
2018,10,30,7,15,493.0,33.5,5.2,14.9,99.5,438.55,354.34
2018,10,30,7,30,602.0,40.0,5.4,15.2,142.0,536.42,442.23
2018,10,30,7,45,663.5,44.0,5.6,15.55,189.0,595.13,493.72
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,652.09,541.16
2018,10,30,8,15,763.5,51.0,5.85,16.25,281.5,687.74,569.34
2018,10,30,8,30,802.0,54.0,5.9,16.6,327.0,720.67,594.12
2018,10,30,8,45,828.0,56.0,5.95,16.95,369.5,731.87,601.22
2018,10,30,9,0,854.0,58.0,6.0,17.3,412.0,747.46,611.41
2018,10,30,9,15,872.0,59.5,5.85,17.6,449.5,752.76,612.86
2018,10,30,9,30,890.0,61.0,5.7,17.9,487.0,754.48,611.58
2018,10,30,9,45,902.5,62.5,5.55,18.2,519.0,748.38,604.42
2018,10,30,10,0,915.0,64.0,5.4,18.5,551.0,738.58,594.63
2018,10,30,10,15,922.5,65.5,5.35,18.75,575.5,721.52,580.06
2018,10,30,10,30,930.0,67.0,5.3,19.0,600.0,700.89,562.02
2018,10,30,10,45,935.5,67.5,5.2,19.3,617.5,674.38,538.48
2018,10,30,11,0,941.0,68.0,5.1,19.6,635.0,644.57,512.18
2018,10,30,11,15,944.0,68.5,5.05,19.75,645.5,610.11,482.4
2018,10,30,11,30,947.0,69.0,5.0,19.9,656.0,572.72,449.82
2018,10,30,11,45,948.5,68.5,4.95,20.1,658.0,530.85,413.03
2018,10,30,12,0,950.0,68.0,4.9,20.3,660.0,486.51,373.51
2018,10,30,12,15,947.5,68.5,4.85,20.4,654.5,439.18,330.94
2018,10,30,12,30,945.0,69.0,4.8,20.5,649.0,390.07,286.09
2018,10,30,12,45,939.0,69.0,4.8,20.6,635.0,337.91,238.41
2018,10,30,13,0,933.0,69.0,4.8,20.7,621.0,284.77,190.01
2018,10,30,13,15,924.5,68.5,4.8,20.7,599.5,230.01,141.98
2018,10,30,13,30,916.0,68.0,4.8,20.7,578.0,175.0,97.95
2018,10,30,13,45,905.0,67.0,4.8,20.7,549.5,119.44,62.69
2018,10,30,14,0,894.0,66.0,4.8,20.7,521.0,64.38,50.01
2018,10,30,14,15,879.5,64.5,4.8,20.65,487.0,61.73,47.88
2018,10,30,14,30,865.0,63.0,4.8,20.6,453.0,60.28,46.74
2018,10,30,14,45,842.0,61.5,4.8,20.55,413.0,58.65,45.46
2018,10,30,15,0,819.0,60.0,4.8,20.5,373.0,51.15,39.05
2018,10,30,15,15,758.5,59.0,4.8,20.5,322.0,50.23,38.31
2018,10,30,15,30,698.0,58.0,4.8,20.5,271.0,49.5,37.7
2018,10,30,15,45,621.0,55.0,4.9,19.9,221.5,43.33,32.35
2018,10,30,16,0,544.0,52.0,5.0,19.3,172.0,41.31,30.49
2018,10,30,16,15,498.0,44.0,4.85,18.75,133.0,35.51,25.17
2018,10,30,16,30,452.0,36.0,4.7,18.2,94.0,29.58,19.48
2018,10,30,16,45,328.0,28.0,4.6,17.7,60.5,23.35,11.31
2018,10,30,17,0,204.0,20.0,4.5,17.2,27.0,17.07,0.0
2018,10,30,17,15,102.0,10.0,4.55,16.85,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,31,6,15,35.0,4.0,2.5,15.05,3.0,0.0,0.0
2018,10,31,6,30,70.0,8.0,2.4,15.2,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.5,2.35,15.35,24.5,115.69,0.0
2018,10,31,7,0,223.0,27.0,2.3,15.5,43.0,230.46,134.65
2018,10,31,7,15,321.5,38.0,2.4,15.95,81.0,326.34,260.47
2018,10,31,7,30,420.0,49.0,2.5,16.4,119.0,416.8,340.5
2018,10,31,7,45,559.0,47.5,2.55,16.8,171.5,523.79,428.0
2018,10,31,8,0,698.0,46.0,2.6,17.2,224.0,625.97,507.9
2018,10,31,8,15,721.0,51.5,2.75,17.5,265.5,652.6,528.43
2018,10,31,8,30,744.0,57.0,2.9,17.8,307.0,676.53,546.26
2018,10,31,8,45,692.5,75.0,3.05,18.1,331.5,659.11,532.3
2018,10,31,9,0,641.0,93.0,3.2,18.4,356.0,634.2,512.57
2018,10,31,9,15,721.5,84.5,3.3,18.6,406.0,672.04,540.17
2018,10,31,9,30,802.0,76.0,3.4,18.8,456.0,710.1,567.16
2018,10,31,9,45,834.0,74.0,3.5,19.05,492.5,714.67,569.03
2018,10,31,10,0,866.0,72.0,3.6,19.3,529.0,709.55,564.02
2018,10,31,10,15,876.0,73.0,3.65,19.6,553.5,694.53,551.55
2018,10,31,10,30,886.0,74.0,3.7,19.9,578.0,676.03,535.24
2018,10,31,10,45,892.0,75.0,3.75,20.2,596.0,651.49,514.19
2018,10,31,11,0,898.0,76.0,3.8,20.5,614.0,623.73,490.42
2018,10,31,11,15,847.0,94.0,3.8,20.85,608.0,579.56,453.32
2018,10,31,11,30,796.0,112.0,3.8,21.2,602.0,532.66,414.06
2018,10,31,11,45,801.0,111.0,3.85,21.5,605.5,496.33,382.62
2018,10,31,12,0,806.0,110.0,3.9,21.8,609.0,457.61,348.53
2018,10,31,12,15,761.5,123.0,3.8,22.05,591.0,406.94,305.06
2018,10,31,12,30,717.0,136.0,3.7,22.3,573.0,359.88,264.23
2018,10,31,12,45,700.0,137.0,3.65,22.5,556.0,313.67,223.56
2018,10,31,13,0,683.0,138.0,3.6,22.7,539.0,268.05,183.64
2018,10,31,13,15,687.5,130.5,3.6,22.75,522.0,220.85,143.01
2018,10,31,13,30,692.0,123.0,3.6,22.8,505.0,172.7,104.75
2018,10,31,13,45,626.0,134.0,3.6,22.9,466.5,131.85,81.72
2018,10,31,14,0,560.0,145.0,3.6,23.0,428.0,98.33,78.32
2018,10,31,14,15,495.0,148.5,3.7,22.9,386.0,100.63,80.5
2018,10,31,14,30,430.0,152.0,3.8,22.8,344.0,103.18,82.88
2018,10,31,14,45,469.5,129.5,3.9,22.7,322.0,90.25,72.08
2018,10,31,15,0,509.0,107.0,4.0,22.6,300.0,76.77,60.73
2018,10,31,15,15,483.0,97.5,4.0,22.6,263.0,70.86,55.75
2018,10,31,15,30,457.0,88.0,4.0,22.6,226.0,64.78,50.53
2018,10,31,15,45,401.0,78.0,3.85,22.05,184.5,57.94,44.66
2018,10,31,16,0,345.0,68.0,3.7,21.5,143.0,50.98,38.52
2018,10,31,16,15,292.5,55.5,3.55,20.9,108.0,42.08,30.52
2018,10,31,16,30,240.0,43.0,3.4,20.3,73.0,32.97,22.05
2018,10,31,16,45,172.0,29.0,3.2,19.65,45.5,22.46,9.8
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,12.8,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.05,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,162.0,15.0,2.05,17.2,23.0,123.7,0.0
2018,11,1,7,0,260.0,23.0,2.1,17.3,41.0,250.72,131.35
2018,11,1,7,15,172.0,36.5,2.3,17.55,52.5,212.07,166.55
2018,11,1,7,30,84.0,50.0,2.5,17.8,64.0,129.77,103.76
2018,11,1,7,45,101.5,71.0,2.7,18.05,93.0,168.86,137.82
2018,11,1,8,0,119.0,92.0,2.9,18.3,122.0,206.28,169.6
2018,11,1,8,15,271.0,98.5,2.85,18.5,184.0,341.65,283.02
2018,11,1,8,30,423.0,105.0,2.8,18.7,246.0,481.39,394.83
2018,11,1,8,45,570.5,91.5,2.75,18.9,307.5,582.41,472.78
2018,11,1,9,0,718.0,78.0,2.7,19.1,369.0,668.73,535.81
2018,11,1,9,15,669.0,97.5,2.7,19.45,388.5,648.69,518.46
2018,11,1,9,30,620.0,117.0,2.7,19.8,408.0,621.43,495.53
2018,11,1,9,45,576.0,139.5,2.7,20.2,424.0,598.3,475.18
2018,11,1,10,0,532.0,162.0,2.7,20.6,440.0,567.26,449.11
2018,11,1,10,15,580.0,154.5,2.7,20.95,471.0,581.2,458.04
2018,11,1,10,30,628.0,147.0,2.7,21.3,502.0,584.69,458.75
2018,11,1,10,45,669.5,139.0,2.75,21.7,528.0,578.56,452.14
2018,11,1,11,0,711.0,131.0,2.8,22.1,554.0,567.68,441.68
2018,11,1,11,15,780.0,110.0,2.85,22.45,581.0,554.71,429.51
2018,11,1,11,30,849.0,89.0,2.9,22.8,608.0,534.47,411.08
2018,11,1,11,45,781.5,113.0,2.9,23.15,592.0,486.16,370.68
2018,11,1,12,0,714.0,137.0,2.9,23.5,576.0,437.06,329.76
2018,11,1,12,15,749.5,124.0,2.95,23.7,581.0,400.71,297.36
2018,11,1,12,30,785.0,111.0,3.0,23.9,586.0,363.0,262.67
2018,11,1,12,45,822.0,96.0,3.0,24.15,584.0,317.07,220.56
2018,11,1,13,0,859.0,81.0,3.0,24.4,582.0,271.33,178.14
2018,11,1,13,15,871.0,75.0,2.95,24.6,567.5,219.91,133.38
2018,11,1,13,30,883.0,69.0,2.9,24.8,553.0,166.32,91.02
2018,11,1,13,45,811.0,84.5,2.85,24.95,511.5,113.28,61.11
2018,11,1,14,0,739.0,100.0,2.8,25.1,470.0,70.59,54.34
2018,11,1,14,15,722.5,95.0,2.75,25.1,436.0,67.98,52.3
2018,11,1,14,30,706.0,90.0,2.7,25.1,402.0,65.35,50.19
2018,11,1,14,45,744.5,75.0,2.7,25.15,377.5,61.33,46.88
2018,11,1,15,0,783.0,60.0,2.7,25.2,353.0,50.86,38.03
2018,11,1,15,15,721.0,61.0,2.7,25.2,305.5,51.58,38.72
2018,11,1,15,30,659.0,62.0,2.7,25.2,258.0,48.34,35.95
2018,11,1,15,45,606.5,55.5,2.75,24.45,212.5,43.76,32.06
2018,11,1,16,0,554.0,49.0,2.8,23.7,167.0,39.13,28.0
2018,11,1,16,15,491.5,42.5,2.8,22.9,127.5,34.4,23.69
2018,11,1,16,30,429.0,36.0,2.8,22.1,88.0,29.69,19.04
2018,11,1,16,45,292.5,25.5,2.75,21.25,54.0,21.21,7.98
2018,11,1,17,0,156.0,15.0,2.7,20.4,20.0,12.8,0.0
2018,11,1,17,15,78.0,7.5,2.8,19.95,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.25,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.3,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.2,15.35,25.5,130.94,0.0
2018,11,2,7,0,296.0,26.0,1.2,15.4,46.0,274.5,124.38
2018,11,2,7,15,411.5,33.5,1.25,15.55,85.5,384.47,300.96
2018,11,2,7,30,527.0,41.0,1.3,15.7,125.0,483.52,388.15
2018,11,2,7,45,594.5,46.0,1.35,15.85,170.0,537.97,434.35
2018,11,2,8,0,662.0,51.0,1.4,16.0,215.0,599.76,483.54
2018,11,2,8,15,630.5,63.5,1.5,16.2,244.0,598.21,483.33
2018,11,2,8,30,599.0,76.0,1.6,16.4,273.0,587.87,475.91
2018,11,2,8,45,639.0,82.0,1.65,16.6,317.0,621.7,500.87
2018,11,2,9,0,679.0,88.0,1.7,16.8,361.0,652.53,522.59
2018,11,2,9,15,664.0,99.5,1.8,17.15,387.0,644.77,515.51
2018,11,2,9,30,649.0,111.0,1.9,17.5,413.0,634.09,505.89
2018,11,2,9,45,686.0,111.0,2.0,17.9,449.5,646.01,513.36
2018,11,2,10,0,723.0,111.0,2.1,18.3,486.0,653.92,517.45
2018,11,2,10,15,810.0,91.5,2.2,18.6,530.5,668.72,527.48
2018,11,2,10,30,897.0,72.0,2.3,18.9,575.0,674.89,530.69
2018,11,2,10,45,902.0,73.5,2.4,19.25,592.5,650.0,509.7
2018,11,2,11,0,907.0,75.0,2.5,19.6,610.0,621.91,486.15
2018,11,2,11,15,865.5,89.0,2.7,19.75,606.5,577.04,450.12
2018,11,2,11,30,824.0,103.0,2.9,19.9,603.0,533.35,414.35
2018,11,2,11,45,733.0,132.5,3.05,20.0,578.5,477.13,368.57
2018,11,2,12,0,642.0,162.0,3.2,20.1,554.0,425.23,325.94
2018,11,2,12,15,776.0,119.0,3.35,20.15,588.5,406.7,305.97
2018,11,2,12,30,910.0,76.0,3.5,20.2,623.0,375.5,273.61
2018,11,2,12,45,879.5,81.5,3.7,20.25,600.5,322.71,226.8
2018,11,2,13,0,849.0,87.0,3.9,20.3,578.0,266.63,177.84
2018,11,2,13,15,845.5,84.0,3.9,20.2,558.5,214.24,132.44
2018,11,2,13,30,842.0,81.0,3.9,20.1,539.0,161.35,90.83
2018,11,2,13,45,849.5,76.0,3.95,20.05,518.0,114.6,63.15
2018,11,2,14,0,857.0,71.0,4.0,20.0,497.0,65.96,51.56
2018,11,2,14,15,832.0,71.5,4.0,19.9,461.5,58.61,45.37
2018,11,2,14,30,807.0,72.0,4.0,19.8,426.0,59.2,46.01
2018,11,2,14,45,786.0,69.0,3.95,19.75,387.5,57.3,44.47
2018,11,2,15,0,765.0,66.0,3.9,19.7,349.0,55.4,42.91
2018,11,2,15,15,701.5,66.5,3.9,19.7,301.5,55.94,43.45
2018,11,2,15,30,638.0,67.0,3.9,19.7,254.0,52.08,40.08
2018,11,2,15,45,477.5,68.0,3.75,19.45,194.5,52.9,40.74
2018,11,2,16,0,317.0,69.0,3.6,19.2,135.0,51.63,39.4
2018,11,2,16,15,291.5,54.0,3.55,18.8,102.5,41.04,29.81
2018,11,2,16,30,266.0,39.0,3.5,18.4,70.0,30.11,19.62
2018,11,2,16,45,197.0,27.5,3.45,17.95,44.5,21.4,7.15
2018,11,2,17,0,128.0,16.0,3.4,17.5,19.0,13.66,0.0
2018,11,2,17,15,64.0,8.0,3.6,17.25,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,6,15,35.0,4.0,2.45,15.6,2.5,0.0,0.0
2018,11,3,6,30,70.0,8.0,2.4,15.7,5.0,0.0,0.0
2018,11,3,6,45,73.0,13.5,2.35,15.85,14.5,61.04,0.0
2018,11,3,7,0,76.0,19.0,2.3,16.0,24.0,92.32,29.82
2018,11,3,7,15,63.0,38.0,2.45,16.4,44.5,105.23,79.73
2018,11,3,7,30,50.0,57.0,2.6,16.8,65.0,105.67,83.23
2018,11,3,7,45,92.5,75.5,2.8,17.2,96.0,170.44,139.03
2018,11,3,8,0,135.0,94.0,3.0,17.6,127.0,222.08,183.24
2018,11,3,8,15,220.0,106.0,3.1,17.8,172.0,311.94,258.51
2018,11,3,8,30,305.0,118.0,3.2,18.0,217.0,386.96,319.97
2018,11,3,8,45,433.5,113.0,3.3,18.25,274.5,490.94,403.16
2018,11,3,9,0,562.0,108.0,3.4,18.5,332.0,583.75,475.07
2018,11,3,9,15,707.0,87.5,3.4,18.9,396.0,660.45,531.95
2018,11,3,9,30,852.0,67.0,3.4,19.3,460.0,721.04,574.75
2018,11,3,9,45,883.0,64.5,3.45,19.7,496.0,723.81,574.6
2018,11,3,10,0,914.0,62.0,3.5,20.1,532.0,722.53,571.94
2018,11,3,10,15,923.0,62.5,3.5,20.55,557.0,705.42,557.46
2018,11,3,10,30,932.0,63.0,3.5,21.0,582.0,684.75,539.06
2018,11,3,10,45,937.5,64.5,3.55,21.45,600.0,659.45,517.14
2018,11,3,11,0,943.0,66.0,3.6,21.9,618.0,630.79,492.39
2018,11,3,11,15,940.0,67.5,3.55,22.2,626.0,594.15,461.29
2018,11,3,11,30,937.0,69.0,3.5,22.5,634.0,555.0,427.79
2018,11,3,11,45,881.5,87.0,3.5,22.75,620.0,504.09,385.12
2018,11,3,12,0,826.0,105.0,3.5,23.0,606.0,454.0,342.74
2018,11,3,12,15,745.0,126.5,3.5,23.2,575.0,396.49,294.96
2018,11,3,12,30,664.0,148.0,3.5,23.4,544.0,345.51,252.42
2018,11,3,12,45,667.0,143.0,3.5,23.55,533.5,302.91,214.6
2018,11,3,13,0,670.0,138.0,3.5,23.7,523.0,259.15,175.94
2018,11,3,13,15,552.5,165.0,3.5,23.7,475.0,215.85,144.04
2018,11,3,13,30,435.0,192.0,3.5,23.7,427.0,183.72,124.32
2018,11,3,13,45,418.0,184.0,3.5,23.7,400.0,146.5,100.98
2018,11,3,14,0,401.0,176.0,3.5,23.7,373.0,115.94,92.97
2018,11,3,14,15,483.5,146.0,3.5,23.5,367.5,99.36,79.27
2018,11,3,14,30,566.0,116.0,3.5,23.3,362.0,82.59,65.28
2018,11,3,14,45,469.5,118.0,3.55,23.1,309.5,83.05,65.89
2018,11,3,15,0,373.0,120.0,3.6,22.9,257.0,84.29,67.12
2018,11,3,15,15,352.5,106.5,3.6,22.9,223.0,75.96,60.07
2018,11,3,15,30,332.0,93.0,3.6,22.9,189.0,67.38,52.69
2018,11,3,15,45,347.0,78.0,3.6,21.75,163.0,57.71,44.47
2018,11,3,16,0,362.0,63.0,3.6,20.6,137.0,47.61,35.66
2018,11,3,16,15,296.0,51.5,3.45,19.9,101.5,39.26,28.08
2018,11,3,16,30,230.0,40.0,3.3,19.2,66.0,30.76,19.96
2018,11,3,16,45,171.0,27.0,3.15,18.5,41.5,20.97,5.5
2018,11,3,17,0,112.0,14.0,3.0,17.8,17.0,11.95,0.0
2018,11,3,17,15,56.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,45,52.5,11.5,2.75,13.0,14.5,45.26,0.0
2018,11,4,7,0,105.0,23.0,2.8,13.1,29.0,134.11,29.51
2018,11,4,7,15,145.5,36.0,2.9,13.45,53.0,175.28,137.07
2018,11,4,7,30,186.0,49.0,3.0,13.8,77.0,236.46,194.5
2018,11,4,7,45,122.0,70.0,3.05,14.1,91.0,183.73,152.24
2018,11,4,8,0,58.0,91.0,3.1,14.4,105.0,145.54,119.5
2018,11,4,8,15,146.0,105.5,3.1,14.65,150.0,239.08,200.18
2018,11,4,8,30,234.0,120.0,3.1,14.9,195.0,334.58,279.89
2018,11,4,8,45,325.0,125.0,3.05,15.15,244.5,403.79,336.52
2018,11,4,9,0,416.0,130.0,3.0,15.4,294.0,489.28,403.96
2018,11,4,9,15,493.0,127.5,3.05,15.6,340.0,535.51,439.55
2018,11,4,9,30,570.0,125.0,3.1,15.8,386.0,586.1,477.65
2018,11,4,9,45,604.5,125.5,3.15,16.0,419.0,597.96,485.07
2018,11,4,10,0,639.0,126.0,3.2,16.2,452.0,606.04,489.62
2018,11,4,10,15,757.0,104.0,3.3,16.3,508.5,640.38,515.42
2018,11,4,10,30,875.0,82.0,3.4,16.4,565.0,665.28,533.18
2018,11,4,10,45,907.5,78.0,3.5,16.55,593.0,652.11,520.76
2018,11,4,11,0,940.0,74.0,3.6,16.7,621.0,634.25,504.54
2018,11,4,11,15,943.0,75.0,3.7,16.75,631.5,600.32,475.67
2018,11,4,11,30,946.0,76.0,3.8,16.8,642.0,563.46,443.89
2018,11,4,11,45,893.0,87.0,3.9,16.9,623.0,506.76,396.24
2018,11,4,12,0,840.0,98.0,4.0,17.0,604.0,451.14,348.86
2018,11,4,12,15,810.0,103.0,4.1,17.0,587.0,401.04,305.04
2018,11,4,12,30,780.0,108.0,4.2,17.0,570.0,351.85,261.41
2018,11,4,12,45,789.0,102.5,4.35,17.05,561.0,306.16,219.18
2018,11,4,13,0,798.0,97.0,4.5,17.1,552.0,258.47,175.34
2018,11,4,13,15,836.0,86.5,4.6,17.1,548.0,209.99,131.09
2018,11,4,13,30,874.0,76.0,4.7,17.1,544.0,163.3,92.8
2018,11,4,13,45,879.5,74.0,4.85,17.1,524.0,110.6,61.49
2018,11,4,14,0,885.0,72.0,5.0,17.1,504.0,67.01,53.14
2018,11,4,14,15,844.5,74.0,5.05,17.0,463.0,60.74,47.82
2018,11,4,14,30,804.0,76.0,5.1,16.9,422.0,62.34,49.34
2018,11,4,14,45,733.5,78.5,5.15,16.85,371.5,64.26,51.15
2018,11,4,15,0,663.0,81.0,5.2,16.8,321.0,60.94,48.33
2018,11,4,15,15,694.0,69.0,5.2,16.8,292.5,53.32,41.66
2018,11,4,15,30,725.0,57.0,5.2,16.8,264.0,49.26,38.06
2018,11,4,15,45,654.0,54.0,5.15,16.5,216.0,46.98,35.98
2018,11,4,16,0,583.0,51.0,5.1,16.2,168.0,41.18,30.65
2018,11,4,16,15,476.5,44.0,5.0,15.95,123.0,35.87,25.58
2018,11,4,16,30,370.0,37.0,4.9,15.7,78.0,30.7,20.08
2018,11,4,16,45,242.5,26.5,4.75,15.5,48.0,22.38,4.55
2018,11,4,17,0,115.0,16.0,4.6,15.3,18.0,13.66,0.0
2018,11,4,17,15,57.5,8.0,4.6,15.2,9.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,94.16,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,231.46,17.23
2018,11,5,7,15,392.0,29.5,3.35,14.1,76.0,361.69,281.91
2018,11,5,7,30,533.0,36.0,3.4,14.3,115.0,467.93,382.05
2018,11,5,7,45,602.5,40.0,3.5,14.55,159.0,530.31,437.06
2018,11,5,8,0,672.0,44.0,3.6,14.8,203.0,591.27,487.95
2018,11,5,8,15,715.5,47.0,3.6,15.0,247.0,629.48,518.64
2018,11,5,8,30,759.0,50.0,3.6,15.2,291.0,665.26,546.01
2018,11,5,8,45,788.0,52.0,3.55,15.45,332.0,678.54,554.86
2018,11,5,9,0,817.0,54.0,3.5,15.7,373.0,696.12,566.6
2018,11,5,9,15,835.0,56.5,3.45,16.1,409.5,702.79,569.42
2018,11,5,9,30,853.0,59.0,3.4,16.5,446.0,705.99,569.61
2018,11,5,9,45,864.0,62.0,3.35,16.9,477.0,701.11,563.79
2018,11,5,10,0,875.0,65.0,3.3,17.3,508.0,692.65,555.44
2018,11,5,10,15,884.5,66.0,3.25,17.7,532.5,677.26,541.51
2018,11,5,10,30,894.0,67.0,3.2,18.1,557.0,658.41,524.2
2018,11,5,10,45,899.0,68.5,3.15,18.5,574.5,633.85,502.4
2018,11,5,11,0,904.0,70.0,3.1,18.9,592.0,606.11,477.93
2018,11,5,11,15,907.5,70.5,3.05,19.15,602.0,573.43,449.64
2018,11,5,11,30,911.0,71.0,3.0,19.4,612.0,537.9,418.64
2018,11,5,11,45,912.5,71.5,2.95,19.7,615.0,498.72,384.11
2018,11,5,12,0,914.0,72.0,2.9,20.0,618.0,457.13,346.94
2018,11,5,12,15,912.5,71.5,2.95,20.1,612.5,411.26,306.1
2018,11,5,12,30,911.0,71.0,3.0,20.2,607.0,363.64,263.0
2018,11,5,12,45,908.0,70.0,3.05,20.3,594.0,313.62,217.53
2018,11,5,13,0,905.0,69.0,3.1,20.4,581.0,262.42,171.38
2018,11,5,13,15,898.0,68.5,3.2,20.35,561.0,209.95,126.38
2018,11,5,13,30,891.0,68.0,3.3,20.3,541.0,157.1,86.03
2018,11,5,13,45,878.0,67.0,3.4,20.25,513.0,103.37,55.66
2018,11,5,14,0,865.0,66.0,3.5,20.2,485.0,62.59,48.66
2018,11,5,14,15,849.0,64.5,3.55,20.1,451.5,61.16,47.58
2018,11,5,14,30,833.0,63.0,3.6,20.0,418.0,59.68,46.42
2018,11,5,14,45,808.0,61.0,3.65,19.85,379.0,51.65,39.57
2018,11,5,15,0,783.0,59.0,3.7,19.7,340.0,50.29,38.48
2018,11,5,15,15,748.0,56.5,3.7,19.7,297.5,48.47,36.93
2018,11,5,15,30,713.0,54.0,3.7,19.7,255.0,46.71,35.38
2018,11,5,15,45,658.5,50.0,3.85,19.1,210.0,43.61,32.64
2018,11,5,16,0,604.0,46.0,4.0,18.5,165.0,40.59,29.82
2018,11,5,16,15,512.0,40.5,4.05,18.0,122.5,33.13,22.95
2018,11,5,16,30,420.0,35.0,4.1,17.5,80.0,29.17,18.49
2018,11,5,16,45,258.5,23.0,4.1,16.95,46.5,19.25,1.12
2018,11,5,17,0,97.0,11.0,4.1,16.4,13.0,9.39,0.0
2018,11,5,17,15,48.5,5.5,4.15,16.05,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,6,45,132.5,11.5,2.15,14.15,18.5,98.46,0.0
2018,11,6,7,0,265.0,23.0,2.1,14.2,37.0,237.6,0.0
2018,11,6,7,15,413.0,30.0,2.2,14.6,77.5,375.85,287.4
2018,11,6,7,30,561.0,37.0,2.3,15.0,118.0,487.0,392.66
2018,11,6,7,45,631.0,41.5,2.4,15.35,163.5,550.99,448.24
2018,11,6,8,0,701.0,46.0,2.5,15.7,209.0,613.22,499.2
2018,11,6,8,15,744.5,49.5,2.55,16.05,254.5,652.26,529.84
2018,11,6,8,30,788.0,53.0,2.6,16.4,300.0,688.65,556.99
2018,11,6,8,45,816.5,55.5,2.7,16.7,342.0,709.31,571.69
2018,11,6,9,0,845.0,58.0,2.8,17.0,384.0,719.69,578.29
2018,11,6,9,15,864.5,60.5,2.8,17.3,422.0,726.99,581.91
2018,11,6,9,30,884.0,63.0,2.8,17.6,460.0,730.7,582.8
2018,11,6,9,45,897.5,64.0,2.8,17.95,491.5,724.52,576.35
2018,11,6,10,0,911.0,65.0,2.8,18.3,523.0,714.7,567.41
2018,11,6,10,15,919.0,66.5,2.7,18.55,547.5,698.03,552.61
2018,11,6,10,30,927.0,68.0,2.6,18.8,572.0,677.84,534.45
2018,11,6,10,45,932.0,68.5,2.55,19.1,589.0,651.21,511.52
2018,11,6,11,0,937.0,69.0,2.5,19.4,606.0,621.37,485.89
2018,11,6,11,15,940.5,69.0,2.45,19.7,616.0,587.06,456.52
2018,11,6,11,30,944.0,69.0,2.4,20.0,626.0,549.84,424.4
2018,11,6,11,45,945.0,69.5,2.4,20.3,628.5,509.17,389.11
2018,11,6,12,0,946.0,70.0,2.4,20.6,631.0,466.05,351.1
2018,11,6,12,15,943.5,70.0,2.4,20.8,625.5,418.88,309.27
2018,11,6,12,30,941.0,70.0,2.4,21.0,620.0,369.97,265.24
2018,11,6,12,45,935.0,70.0,2.45,21.2,606.0,318.56,218.93
2018,11,6,13,0,929.0,70.0,2.5,21.4,592.0,266.17,172.18
2018,11,6,13,15,921.0,69.5,2.55,21.5,571.0,212.3,126.45
2018,11,6,13,30,913.0,69.0,2.6,21.6,550.0,158.12,85.69
2018,11,6,13,45,901.0,67.5,2.65,21.7,521.5,102.92,55.2
2018,11,6,14,0,889.0,66.0,2.7,21.8,493.0,62.9,48.62
2018,11,6,14,15,872.5,64.5,2.7,21.8,459.0,61.45,47.5
2018,11,6,14,30,856.0,63.0,2.7,21.8,425.0,59.93,46.3
2018,11,6,14,45,832.0,60.5,2.7,21.75,385.0,51.59,39.21
2018,11,6,15,0,808.0,58.0,2.7,21.7,345.0,49.82,37.76
2018,11,6,15,15,773.0,55.5,2.7,21.7,301.5,47.95,36.17
2018,11,6,15,30,738.0,53.0,2.7,21.7,258.0,46.14,34.58
2018,11,6,15,45,684.0,49.0,2.7,20.95,212.5,42.99,31.82
2018,11,6,16,0,630.0,45.0,2.7,20.2,167.0,39.91,28.99
2018,11,6,16,15,539.0,39.0,2.75,19.4,123.5,32.05,21.84
2018,11,6,16,30,448.0,33.0,2.8,18.6,80.0,27.56,16.91
2018,11,6,16,45,278.0,22.0,2.8,17.8,46.5,18.46,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,9.39,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,90.64,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,219.54,0.0
2018,11,7,7,15,388.0,29.5,0.85,15.25,73.0,356.21,265.47
2018,11,7,7,30,532.0,37.0,1.0,15.5,112.0,463.69,368.64
2018,11,7,7,45,603.5,42.0,1.1,15.75,156.5,528.97,424.41
2018,11,7,8,0,675.0,47.0,1.2,16.0,201.0,592.56,475.72
2018,11,7,8,15,719.0,50.5,1.4,16.3,245.5,631.77,507.21
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,668.37,535.45
2018,11,7,8,45,793.0,56.5,1.75,16.95,331.5,690.12,551.27
2018,11,7,9,0,823.0,59.0,1.9,17.3,373.0,708.6,564.22
2018,11,7,9,15,843.5,60.5,2.05,17.65,410.0,708.58,563.35
2018,11,7,9,30,864.0,62.0,2.2,18.0,447.0,711.99,565.01
2018,11,7,9,45,879.0,63.0,2.35,18.35,478.5,707.21,560.6
2018,11,7,10,0,894.0,64.0,2.5,18.7,510.0,698.81,553.62
2018,11,7,10,15,904.0,65.0,2.5,19.0,534.5,683.35,540.0
2018,11,7,10,30,914.0,66.0,2.5,19.3,559.0,664.35,523.18
2018,11,7,10,45,920.5,67.0,2.55,19.6,577.0,639.67,502.14
2018,11,7,11,0,927.0,68.0,2.6,19.9,595.0,611.67,478.26
2018,11,7,11,15,930.5,68.0,2.55,20.15,605.0,577.8,449.26
2018,11,7,11,30,934.0,68.0,2.5,20.4,615.0,541.06,417.53
2018,11,7,11,45,935.0,68.5,2.45,20.65,617.5,500.9,382.51
2018,11,7,12,0,936.0,69.0,2.4,20.9,620.0,458.31,344.83
2018,11,7,12,15,934.0,68.5,2.4,21.0,614.0,411.45,303.36
2018,11,7,12,30,932.0,68.0,2.4,21.1,608.0,362.86,259.67
2018,11,7,12,45,928.0,67.0,2.4,21.2,594.5,311.75,213.6
2018,11,7,13,0,924.0,66.0,2.4,21.3,581.0,259.52,167.0
2018,11,7,13,15,916.5,65.5,2.5,21.3,560.5,206.21,121.88
2018,11,7,13,30,909.0,65.0,2.6,21.3,540.0,152.54,81.78
2018,11,7,13,45,895.5,64.0,2.65,21.25,511.5,98.06,52.38
2018,11,7,14,0,882.0,63.0,2.7,21.2,483.0,60.69,46.86
2018,11,7,14,15,865.0,61.5,2.8,21.1,449.0,59.2,45.73
2018,11,7,14,30,848.0,60.0,2.9,21.0,415.0,57.66,44.51
2018,11,7,14,45,824.0,57.5,3.0,20.85,375.5,55.26,42.55
2018,11,7,15,0,800.0,55.0,3.1,20.7,336.0,47.44,35.85
2018,11,7,15,15,765.5,52.5,3.1,20.7,293.5,45.51,34.2
2018,11,7,15,30,731.0,50.0,3.1,20.7,251.0,43.64,32.54
2018,11,7,15,45,677.5,46.0,3.15,20.15,206.0,40.41,29.68
2018,11,7,16,0,624.0,42.0,3.2,19.6,161.0,37.25,26.73
2018,11,7,16,15,534.5,36.5,3.15,19.0,118.5,32.65,22.34
2018,11,7,16,30,445.0,31.0,3.1,18.4,76.0,25.85,15.34
2018,11,7,16,45,276.5,21.0,3.05,17.8,44.0,17.62,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.2,12.0,9.39,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.9,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,74.03,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,182.51,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,303.32,226.83
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,403.65,330.07
2018,11,8,7,45,485.0,54.0,4.4,14.65,144.5,461.43,382.99
2018,11,8,8,0,542.0,64.0,4.6,15.0,186.0,518.34,432.11
2018,11,8,8,15,627.5,67.0,4.7,15.25,237.0,586.97,488.31
2018,11,8,8,30,713.0,70.0,4.8,15.5,288.0,653.15,540.56
2018,11,8,8,45,747.0,74.0,4.9,15.7,330.5,679.06,560.17
2018,11,8,9,0,781.0,78.0,5.0,15.9,373.0,697.39,573.49
2018,11,8,9,15,810.5,79.5,4.9,16.2,412.5,711.02,581.82
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,720.74,586.96
2018,11,8,9,45,872.0,79.5,4.75,16.8,488.5,724.71,587.93
2018,11,8,10,0,904.0,78.0,4.7,17.1,525.0,718.91,581.38
2018,11,8,10,15,915.0,80.0,4.55,17.4,551.5,704.55,566.91
2018,11,8,10,30,926.0,82.0,4.4,17.7,578.0,686.5,549.53
2018,11,8,10,45,929.5,84.0,4.3,18.0,595.5,660.2,525.94
2018,11,8,11,0,933.0,86.0,4.2,18.3,613.0,630.7,499.77
2018,11,8,11,15,935.0,87.0,4.15,18.5,623.0,596.31,469.87
2018,11,8,11,30,937.0,88.0,4.1,18.7,633.0,559.1,437.21
2018,11,8,11,45,935.0,89.0,4.05,18.9,634.5,517.37,400.42
2018,11,8,12,0,933.0,90.0,4.0,19.1,636.0,473.44,361.12
2018,11,8,12,15,942.5,88.0,4.0,19.25,635.0,429.16,320.63
2018,11,8,12,30,952.0,86.0,4.0,19.4,634.0,382.1,277.05
2018,11,8,12,45,963.5,80.5,3.95,19.55,624.5,330.09,228.96
2018,11,8,13,0,975.0,75.0,3.9,19.7,615.0,275.5,179.18
2018,11,8,13,15,773.5,117.0,3.85,19.8,535.5,210.32,132.35
2018,11,8,13,30,572.0,159.0,3.8,19.9,456.0,170.7,111.05
2018,11,8,13,45,557.0,151.5,3.75,20.0,428.0,127.41,85.81
2018,11,8,14,0,542.0,144.0,3.7,20.1,400.0,98.6,79.67
2018,11,8,14,15,714.5,107.5,3.65,20.15,419.5,77.73,61.9
2018,11,8,14,30,887.0,71.0,3.6,20.2,439.0,59.87,46.58
2018,11,8,14,45,855.5,69.0,3.5,20.25,396.5,58.53,45.5
2018,11,8,15,0,824.0,67.0,3.4,20.3,354.0,57.25,44.45
2018,11,8,15,15,786.0,63.5,3.4,20.3,308.5,54.75,42.31
2018,11,8,15,30,748.0,60.0,3.4,20.3,263.0,52.29,40.12
2018,11,8,15,45,677.5,56.0,2.9,19.85,214.5,45.19,33.86
2018,11,8,16,0,607.0,52.0,2.4,19.4,166.0,42.5,31.28
2018,11,8,16,15,493.0,45.0,2.3,18.9,120.5,37.22,26.21
2018,11,8,16,30,379.0,38.0,2.2,18.4,75.0,32.15,20.19
2018,11,8,16,45,225.0,24.0,2.15,17.95,43.0,20.46,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,8.54,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
