Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.4,15.0,70.45,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.5,30.0,144.4,0.0
2018,11,9,7,15,322.5,32.5,2.95,12.95,67.5,309.07,226.39
2018,11,9,7,30,460.0,43.0,3.0,13.4,105.0,423.88,344.91
2018,11,9,7,45,542.5,50.0,3.05,13.8,150.0,497.24,409.69
2018,11,9,8,0,625.0,57.0,3.1,14.2,195.0,569.67,469.94
2018,11,9,8,15,676.5,61.5,3.05,14.55,240.5,614.44,505.76
2018,11,9,8,30,728.0,66.0,3.0,14.9,286.0,651.26,533.73
2018,11,9,8,45,762.5,70.0,2.95,15.2,329.0,678.39,553.21
2018,11,9,9,0,797.0,74.0,2.9,15.5,372.0,702.04,569.36
2018,11,9,9,15,804.5,80.5,2.8,15.9,407.0,705.0,569.1
2018,11,9,9,30,812.0,87.0,2.7,16.3,442.0,704.46,566.27
2018,11,9,9,45,799.5,98.0,2.65,16.65,468.5,694.61,556.14
2018,11,9,10,0,787.0,109.0,2.6,17.0,495.0,678.19,540.75
2018,11,9,10,15,802.5,111.5,2.45,17.55,522.0,668.29,529.67
2018,11,9,10,30,818.0,114.0,2.3,18.1,549.0,654.7,515.65
2018,11,9,10,45,824.0,116.5,2.15,18.6,566.5,630.01,493.41
2018,11,9,11,0,830.0,119.0,2.0,19.1,584.0,604.44,470.31
2018,11,9,11,15,833.0,120.0,1.85,19.35,594.0,572.8,442.89
2018,11,9,11,30,836.0,121.0,1.7,19.6,604.0,538.49,413.05
2018,11,9,11,45,833.5,123.0,1.6,19.9,606.0,500.02,379.75
2018,11,9,12,0,831.0,125.0,1.5,20.2,608.0,459.61,344.36
2018,11,9,12,15,830.5,123.5,1.45,20.35,602.5,415.2,305.64
2018,11,9,12,30,830.0,122.0,1.4,20.5,597.0,369.17,264.98
2018,11,9,12,45,827.5,119.5,1.3,20.65,584.0,320.37,221.76
2018,11,9,13,0,825.0,117.0,1.2,20.8,571.0,270.57,178.22
2018,11,9,13,15,812.5,116.5,1.2,20.9,549.5,214.45,132.28
2018,11,9,13,30,800.0,116.0,1.2,21.0,528.0,163.49,95.25
2018,11,9,13,45,780.0,114.5,1.2,21.05,498.5,112.1,68.11
2018,11,9,14,0,760.0,113.0,1.2,21.1,469.0,81.16,64.38
2018,11,9,14,15,734.5,110.0,1.25,20.95,434.0,79.97,63.58
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,78.87,62.81
2018,11,9,14,45,671.0,103.0,1.35,20.7,358.0,76.98,61.33
2018,11,9,15,0,633.0,99.0,1.4,20.6,317.0,75.18,59.9
2018,11,9,15,15,589.0,92.0,1.4,20.6,274.0,71.0,56.32
2018,11,9,15,30,545.0,85.0,1.4,20.6,231.0,66.82,52.64
2018,11,9,15,45,474.5,75.5,1.4,19.7,186.0,57.08,44.19
2018,11,9,16,0,404.0,66.0,1.4,18.8,141.0,50.22,38.01
2018,11,9,16,15,310.0,52.0,1.55,18.25,100.0,39.85,28.47
2018,11,9,16,30,216.0,38.0,1.7,17.7,59.0,29.32,17.71
2018,11,9,16,45,125.0,23.0,1.8,17.15,33.5,17.89,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.6,8.0,6.83,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.0,9.5,6.83,0.0
2018,11,10,7,0,70.0,16.0,1.6,10.9,19.0,60.97,0.0
2018,11,10,7,15,148.5,32.5,1.7,11.05,49.0,189.63,134.19
2018,11,10,7,30,227.0,49.0,1.8,11.2,79.0,264.93,216.22
2018,11,10,7,45,294.0,64.5,1.9,11.4,118.5,331.38,275.95
2018,11,10,8,0,361.0,80.0,2.0,11.6,158.0,398.36,333.54
2018,11,10,8,15,412.0,92.0,2.1,11.85,200.0,448.48,375.48
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,497.35,414.97
2018,11,10,8,45,501.0,113.5,2.25,12.3,282.5,531.6,441.54
2018,11,10,9,0,539.0,123.0,2.3,12.5,323.0,563.5,465.52
2018,11,10,9,15,566.0,130.0,2.25,12.9,358.5,581.69,477.49
2018,11,10,9,30,593.0,137.0,2.2,13.3,394.0,596.98,486.91
2018,11,10,9,45,611.5,142.5,2.15,13.7,424.0,606.9,491.78
2018,11,10,10,0,630.0,148.0,2.1,14.1,454.0,608.55,490.35
2018,11,10,10,15,644.5,151.0,1.95,14.55,478.0,601.73,481.88
2018,11,10,10,30,659.0,154.0,1.8,15.0,502.0,591.6,470.83
2018,11,10,10,45,666.5,157.5,1.65,15.4,519.0,574.41,454.4
2018,11,10,11,0,674.0,161.0,1.5,15.8,536.0,554.33,435.66
2018,11,10,11,15,675.5,162.5,1.4,16.15,544.0,526.47,411.27
2018,11,10,11,30,677.0,164.0,1.3,16.5,552.0,496.41,384.92
2018,11,10,11,45,675.5,165.0,1.25,16.8,553.5,462.5,355.59
2018,11,10,12,0,674.0,166.0,1.2,17.1,555.0,426.96,324.5
2018,11,10,12,15,658.5,169.5,1.3,17.25,546.5,386.97,290.36
2018,11,10,12,30,643.0,173.0,1.4,17.4,538.0,346.98,255.69
2018,11,10,12,45,611.5,178.5,1.55,17.6,519.5,301.7,217.24
2018,11,10,13,0,580.0,184.0,1.7,17.8,501.0,261.18,183.09
2018,11,10,13,15,564.5,181.0,1.7,17.85,480.0,219.39,148.93
2018,11,10,13,30,549.0,178.0,1.7,17.9,459.0,178.69,119.23
2018,11,10,13,45,523.5,174.5,1.75,17.95,431.0,138.44,97.14
2018,11,10,14,0,498.0,171.0,1.8,18.0,403.0,115.46,94.71
2018,11,10,14,15,473.5,163.0,1.75,18.0,370.5,111.21,91.29
2018,11,10,14,30,449.0,155.0,1.7,18.0,338.0,106.94,87.79
2018,11,10,14,45,415.0,144.0,1.7,17.95,300.5,100.5,82.41
2018,11,10,15,0,381.0,133.0,1.7,17.9,263.0,93.95,76.87
2018,11,10,15,15,343.5,118.5,1.7,17.9,224.0,86.58,70.51
2018,11,10,15,30,306.0,104.0,1.7,17.9,185.0,76.67,61.8
2018,11,10,15,45,257.0,86.0,1.55,17.35,145.5,64.19,50.79
2018,11,10,16,0,208.0,68.0,1.4,16.8,106.0,51.41,39.32
2018,11,10,16,15,153.0,49.0,1.5,16.45,72.5,37.63,26.74
2018,11,10,16,30,98.0,30.0,1.6,16.1,39.0,23.52,12.95
2018,11,10,16,45,56.0,17.0,1.65,15.8,21.5,13.5,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.5,4.0,3.41,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,11,6,45,57.0,9.5,2.95,11.4,11.5,0.0,0.0
2018,11,11,7,0,114.0,19.0,3.0,11.4,23.0,92.9,0.0
2018,11,11,7,15,224.0,33.0,3.2,11.85,56.0,240.9,165.39
2018,11,11,7,30,334.0,47.0,3.4,12.3,89.0,337.49,275.16
2018,11,11,7,45,420.0,57.5,3.55,12.7,132.5,411.48,342.45
2018,11,11,8,0,506.0,68.0,3.7,13.1,176.0,489.59,409.34
2018,11,11,8,15,564.0,75.0,3.85,13.5,220.5,542.26,453.27
2018,11,11,8,30,622.0,82.0,4.0,13.9,265.0,592.39,493.32
2018,11,11,8,45,669.0,85.0,4.15,14.25,307.5,627.04,519.99
2018,11,11,9,0,716.0,88.0,4.3,14.6,350.0,658.3,543.55
2018,11,11,9,15,739.5,92.0,4.25,15.1,387.0,670.01,550.31
2018,11,11,9,30,763.0,96.0,4.2,15.6,424.0,678.21,553.82
2018,11,11,9,45,777.5,100.5,4.2,16.05,455.5,677.01,550.12
2018,11,11,10,0,792.0,105.0,4.2,16.5,487.0,672.25,543.66
2018,11,11,10,15,807.5,106.0,3.95,16.8,512.5,660.7,531.57
2018,11,11,10,30,823.0,107.0,3.7,17.1,538.0,643.69,515.22
2018,11,11,10,45,839.0,106.5,3.45,17.4,558.5,624.37,496.89
2018,11,11,11,0,855.0,106.0,3.2,17.7,579.0,601.34,475.44
2018,11,11,11,15,862.0,107.0,3.05,17.95,591.0,571.28,448.66
2018,11,11,11,30,869.0,108.0,2.9,18.2,603.0,538.19,419.1
2018,11,11,11,45,872.0,107.0,2.75,18.45,605.5,498.55,384.0
2018,11,11,12,0,875.0,106.0,2.6,18.7,608.0,456.51,346.37
2018,11,11,12,15,873.0,106.0,2.55,18.85,602.5,411.33,305.94
2018,11,11,12,30,871.0,106.0,2.5,19.0,597.0,364.53,263.57
2018,11,11,12,45,865.5,105.0,2.45,19.2,583.5,314.57,218.52
2018,11,11,13,0,860.0,104.0,2.4,19.4,570.0,263.8,173.45
2018,11,11,13,15,851.0,102.0,2.4,19.5,549.0,211.11,129.44
2018,11,11,13,30,842.0,100.0,2.4,19.6,528.0,158.47,91.02
2018,11,11,13,45,828.5,98.0,2.35,19.7,500.0,105.92,64.06
2018,11,11,14,0,815.0,96.0,2.3,19.8,472.0,76.87,61.13
2018,11,11,14,15,794.5,92.5,2.25,19.85,437.0,68.5,54.05
2018,11,11,14,30,774.0,89.0,2.2,19.9,402.0,66.71,52.6
2018,11,11,14,45,745.5,85.0,2.15,19.95,362.5,64.48,50.75
2018,11,11,15,0,717.0,81.0,2.1,20.0,323.0,62.28,48.9
2018,11,11,15,15,675.0,75.5,2.1,20.0,279.5,58.81,45.9
2018,11,11,15,30,633.0,70.0,2.1,20.0,236.0,55.35,42.81
2018,11,11,15,45,570.5,62.5,1.75,19.45,191.0,50.1,38.14
2018,11,11,16,0,508.0,55.0,1.4,18.9,146.0,44.84,33.28
2018,11,11,16,15,410.0,45.0,1.45,18.55,104.5,37.2,26.06
2018,11,11,16,30,312.0,35.0,1.5,18.2,63.0,29.53,17.14
2018,11,11,16,45,186.5,22.0,1.5,17.8,36.0,18.81,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.4,9.0,7.68,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.15,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,45,67.0,8.5,4.35,10.7,11.0,0.0,0.0
2018,11,12,7,0,134.0,17.0,4.3,10.8,22.0,104.23,0.0
2018,11,12,7,15,250.5,30.0,4.35,11.25,55.0,247.66,163.07
2018,11,12,7,30,367.0,43.0,4.4,11.7,88.0,352.03,287.74
2018,11,12,7,45,446.0,52.5,4.5,12.15,130.0,424.2,354.59
2018,11,12,8,0,525.0,62.0,4.6,12.6,172.0,495.68,416.76
2018,11,12,8,15,576.5,69.5,4.55,12.95,215.5,543.53,456.87
2018,11,12,8,30,628.0,77.0,4.5,13.3,259.0,589.1,493.37
2018,11,12,8,45,661.0,82.5,4.45,13.65,299.5,616.03,513.73
2018,11,12,9,0,694.0,88.0,4.4,14.0,340.0,639.87,530.96
2018,11,12,9,15,714.5,93.5,4.25,14.45,376.0,651.3,537.13
2018,11,12,9,30,735.0,99.0,4.1,14.9,412.0,659.34,540.31
2018,11,12,9,45,742.5,105.5,3.95,15.4,441.5,655.89,534.34
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,649.13,525.77
2018,11,12,10,15,764.0,114.5,3.6,16.35,496.0,639.07,514.68
2018,11,12,10,30,778.0,117.0,3.4,16.8,521.0,625.53,500.79
2018,11,12,10,45,787.0,118.5,3.15,17.3,539.0,604.49,480.81
2018,11,12,11,0,796.0,120.0,2.9,17.8,557.0,580.29,458.24
2018,11,12,11,15,802.0,120.5,2.75,18.25,567.5,550.44,431.5
2018,11,12,11,30,808.0,121.0,2.6,18.7,578.0,517.8,402.25
2018,11,12,11,45,810.5,120.5,2.4,19.1,580.5,480.01,368.55
2018,11,12,12,0,813.0,120.0,2.2,19.5,583.0,441.84,333.94
2018,11,12,12,15,808.5,121.0,2.0,19.85,578.0,396.75,293.68
2018,11,12,12,30,804.0,122.0,1.8,20.2,573.0,352.16,253.36
2018,11,12,12,45,789.5,124.5,1.6,20.5,558.5,305.08,211.44
2018,11,12,13,0,775.0,127.0,1.4,20.8,544.0,258.07,170.44
2018,11,12,13,15,765.5,124.5,1.25,21.0,523.5,208.38,129.61
2018,11,12,13,30,756.0,122.0,1.1,21.2,503.0,158.94,94.09
2018,11,12,13,45,742.0,118.0,0.9,21.35,475.5,108.69,68.21
2018,11,12,14,0,728.0,114.0,0.7,21.5,448.0,81.96,64.95
2018,11,12,14,15,706.5,110.0,0.6,21.45,414.5,80.12,63.57
2018,11,12,14,30,685.0,106.0,0.5,21.4,381.0,78.34,62.17
2018,11,12,14,45,655.0,100.5,0.45,21.4,342.5,75.36,59.74
2018,11,12,15,0,625.0,95.0,0.4,21.4,304.0,72.41,57.28
2018,11,12,15,15,581.5,88.0,0.4,21.4,262.0,68.14,53.63
2018,11,12,15,30,538.0,81.0,0.4,21.4,220.0,63.86,49.86
2018,11,12,15,45,476.0,70.5,0.5,20.75,176.5,56.43,43.36
2018,11,12,16,0,414.0,60.0,0.6,20.1,133.0,48.88,36.54
2018,11,12,16,15,323.5,47.5,0.7,19.7,94.0,36.61,25.38
2018,11,12,16,30,233.0,35.0,0.8,19.3,55.0,27.14,14.84
2018,11,12,16,45,137.0,21.0,0.85,18.9,31.0,17.92,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.5,7.0,5.97,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.25,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.25,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.2,11.0,24.53,0.0
2018,11,13,7,15,16.5,25.5,2.6,12.35,26.5,42.24,21.21
2018,11,13,7,30,9.0,41.0,2.6,12.5,42.0,48.52,34.53
2018,11,13,7,45,21.0,58.5,2.6,12.65,62.5,83.14,65.16
2018,11,13,8,0,33.0,76.0,2.6,12.8,83.0,109.54,88.61
2018,11,13,8,15,25.0,86.0,2.65,13.0,92.0,109.75,88.98
2018,11,13,8,30,17.0,96.0,2.7,13.2,101.0,101.25,81.65
2018,11,13,8,45,9.0,101.5,2.8,13.4,104.0,97.89,78.49
2018,11,13,9,0,1.0,107.0,2.9,13.6,107.0,95.27,75.88
2018,11,13,9,15,11.0,127.5,2.9,13.9,132.0,121.4,97.98
2018,11,13,9,30,21.0,148.0,2.9,14.2,157.0,146.92,119.23
2018,11,13,9,45,27.5,166.5,2.9,14.5,179.0,178.06,144.71
2018,11,13,10,0,34.0,185.0,2.9,14.8,201.0,197.86,160.53
2018,11,13,10,15,28.5,187.0,2.85,15.1,201.0,191.91,154.96
2018,11,13,10,30,23.0,189.0,2.8,15.4,201.0,177.9,142.93
2018,11,13,10,45,51.5,207.0,2.75,15.7,235.0,217.07,174.75
2018,11,13,11,0,80.0,225.0,2.7,16.0,269.0,244.93,196.73
2018,11,13,11,15,99.5,238.0,2.6,16.2,293.5,260.54,208.48
2018,11,13,11,30,119.0,251.0,2.5,16.4,318.0,279.62,222.69
2018,11,13,11,45,81.0,233.0,2.35,16.6,278.5,232.9,184.69
2018,11,13,12,0,43.0,215.0,2.2,16.8,239.0,196.16,155.09
2018,11,13,12,15,96.0,222.5,2.05,16.9,276.0,215.91,169.59
2018,11,13,12,30,149.0,230.0,1.9,17.0,313.0,230.5,178.89
2018,11,13,12,45,189.0,230.0,1.75,17.15,333.0,228.3,174.46
2018,11,13,13,0,229.0,230.0,1.6,17.3,353.0,221.43,166.1
2018,11,13,13,15,189.5,224.5,1.5,17.35,323.5,194.15,145.46
2018,11,13,13,30,150.0,219.0,1.4,17.4,294.0,170.8,129.29
2018,11,13,13,45,281.5,186.0,1.3,17.45,317.5,137.39,102.7
2018,11,13,14,0,413.0,153.0,1.2,17.5,341.0,103.27,84.4
2018,11,13,14,15,308.0,156.0,1.15,17.35,290.5,109.47,90.02
2018,11,13,14,30,203.0,159.0,1.1,17.2,240.0,114.41,94.47
2018,11,13,14,45,134.5,145.5,1.05,17.05,197.0,104.94,86.48
2018,11,13,15,0,66.0,132.0,1.0,16.9,154.0,98.06,80.68
2018,11,13,15,15,40.5,112.5,1.0,16.9,125.5,84.61,69.01
2018,11,13,15,30,15.0,93.0,1.0,16.9,97.0,72.56,58.39
2018,11,13,15,45,8.5,75.5,1.1,16.5,77.5,59.35,46.66
2018,11,13,16,0,2.0,58.0,1.2,16.1,58.0,46.01,34.63
2018,11,13,16,15,1.0,41.5,1.2,15.95,41.5,33.27,22.89
2018,11,13,16,30,0.0,25.0,1.2,15.8,25.0,20.41,9.63
2018,11,13,16,45,0.0,14.5,1.2,15.65,14.5,12.38,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.6,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.6,19.0,85.31,0.0
2018,11,14,7,15,214.5,29.0,2.7,10.9,49.0,220.84,123.91
2018,11,14,7,30,321.0,42.0,2.8,11.2,79.0,315.5,254.92
2018,11,14,7,45,396.5,53.0,2.9,11.55,119.5,385.6,320.56
2018,11,14,8,0,472.0,64.0,3.0,11.9,160.0,455.33,381.18
2018,11,14,8,15,523.0,73.0,3.05,12.2,202.0,504.13,422.43
2018,11,14,8,30,574.0,82.0,3.1,12.5,244.0,550.74,460.2
2018,11,14,8,45,605.0,89.5,3.15,12.8,283.5,578.54,481.61
2018,11,14,9,0,636.0,97.0,3.2,13.1,323.0,603.36,499.91
2018,11,14,9,15,659.0,103.0,3.15,13.5,358.5,617.58,508.83
2018,11,14,9,30,682.0,109.0,3.1,13.9,394.0,628.46,514.82
2018,11,14,9,45,692.5,115.5,3.05,14.3,423.5,627.73,511.55
2018,11,14,10,0,703.0,122.0,3.0,14.7,453.0,623.76,505.71
2018,11,14,10,15,714.0,125.0,2.95,15.2,476.0,613.26,494.71
2018,11,14,10,30,725.0,128.0,2.9,15.7,499.0,599.54,481.14
2018,11,14,10,45,729.0,131.0,2.85,16.2,515.0,578.46,461.79
2018,11,14,11,0,733.0,134.0,2.8,16.7,531.0,554.63,440.16
2018,11,14,11,15,737.0,136.0,2.75,17.05,541.0,527.18,415.71
2018,11,14,11,30,741.0,138.0,2.7,17.4,551.0,497.2,388.9
2018,11,14,11,45,740.5,138.5,2.6,17.7,553.0,461.48,357.18
2018,11,14,12,0,740.0,139.0,2.5,18.0,555.0,423.91,323.48
2018,11,14,12,15,733.0,140.0,2.45,18.25,548.5,382.8,286.74
2018,11,14,12,30,726.0,141.0,2.4,18.5,542.0,340.79,248.87
2018,11,14,12,45,709.5,142.5,2.35,18.7,527.0,296.08,209.19
2018,11,14,13,0,693.0,144.0,2.3,18.9,512.0,251.86,170.72
2018,11,14,13,15,679.0,141.5,2.25,19.0,491.0,205.73,132.9
2018,11,14,13,30,665.0,139.0,2.2,19.1,470.0,160.48,100.54
2018,11,14,13,45,642.5,137.5,2.15,19.25,443.0,116.74,78.79
2018,11,14,14,0,620.0,136.0,2.1,19.4,416.0,97.17,78.71
2018,11,14,14,15,593.0,131.0,2.1,19.35,383.0,94.93,76.98
2018,11,14,14,30,566.0,126.0,2.1,19.3,350.0,89.64,72.57
2018,11,14,14,45,528.0,119.5,2.05,19.25,312.0,85.7,69.31
2018,11,14,15,0,490.0,113.0,2.0,19.2,274.0,81.74,65.97
2018,11,14,15,15,447.5,102.5,2.0,19.2,234.0,74.93,60.05
2018,11,14,15,30,405.0,92.0,2.0,19.2,194.0,67.97,53.89
2018,11,14,15,45,344.0,78.0,1.85,18.35,153.0,58.23,45.31
2018,11,14,16,0,283.0,64.0,1.7,17.5,112.0,48.29,36.34
2018,11,14,16,15,209.0,47.0,1.75,17.1,76.5,35.84,24.86
2018,11,14,16,30,135.0,30.0,1.8,16.7,41.0,23.12,11.14
2018,11,14,16,45,76.5,17.0,1.85,16.3,22.5,14.51,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.9,4.0,3.41,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,11.0,12.0,39.11,0.0
2018,11,15,7,15,108.0,27.0,2.75,11.25,37.0,130.21,62.33
2018,11,15,7,30,171.0,43.0,2.8,11.5,62.0,200.92,160.6
2018,11,15,7,45,225.0,58.0,2.85,11.8,95.5,270.07,223.96
2018,11,15,8,0,279.0,73.0,2.9,12.1,129.0,325.26,272.81
2018,11,15,8,15,310.0,87.5,3.0,12.35,163.0,362.81,305.38
2018,11,15,8,30,341.0,102.0,3.1,12.6,197.0,399.13,335.75
2018,11,15,8,45,359.5,113.0,3.2,12.9,227.0,420.55,352.91
2018,11,15,9,0,378.0,124.0,3.3,13.2,257.0,440.22,368.07
2018,11,15,9,15,411.0,134.0,3.2,13.5,292.5,467.06,388.34
2018,11,15,9,30,444.0,144.0,3.1,13.8,328.0,491.3,405.95
2018,11,15,9,45,511.0,148.0,3.05,14.1,375.0,529.47,434.58
2018,11,15,10,0,578.0,152.0,3.0,14.4,422.0,563.28,458.98
2018,11,15,10,15,571.0,158.0,2.95,14.8,436.5,546.57,443.22
2018,11,15,10,30,564.0,164.0,2.9,15.2,451.0,527.98,426.25
2018,11,15,10,45,588.0,166.5,2.85,15.65,474.5,522.42,419.31
2018,11,15,11,0,612.0,169.0,2.8,16.1,498.0,513.37,409.32
2018,11,15,11,15,581.0,177.0,2.75,16.4,494.0,477.2,378.38
2018,11,15,11,30,550.0,185.0,2.7,16.7,490.0,441.19,347.55
2018,11,15,11,45,571.5,180.0,2.65,17.0,498.0,417.66,325.89
2018,11,15,12,0,593.0,175.0,2.6,17.3,506.0,391.11,301.16
2018,11,15,12,15,511.5,189.5,2.55,17.5,473.0,341.14,259.63
2018,11,15,12,30,430.0,204.0,2.5,17.7,440.0,296.83,223.27
2018,11,15,12,45,478.0,194.0,2.5,17.9,451.0,273.36,200.0
2018,11,15,13,0,526.0,184.0,2.5,18.1,462.0,244.66,172.41
2018,11,15,13,15,544.5,176.0,2.5,18.2,454.0,207.65,140.86
2018,11,15,13,30,563.0,168.0,2.5,18.3,446.0,168.34,111.46
2018,11,15,13,45,542.0,163.0,2.5,18.4,419.0,127.19,90.03
2018,11,15,14,0,521.0,158.0,2.5,18.5,392.0,108.18,88.49
2018,11,15,14,15,496.5,151.0,2.45,18.45,360.5,104.38,85.43
2018,11,15,14,30,472.0,144.0,2.4,18.4,329.0,100.56,82.3
2018,11,15,14,45,438.5,134.5,2.35,18.35,293.0,94.93,77.58
2018,11,15,15,0,405.0,125.0,2.3,18.3,257.0,89.22,72.71
2018,11,15,15,15,364.5,111.5,2.3,18.3,218.0,80.55,65.16
2018,11,15,15,30,324.0,98.0,2.3,18.3,179.0,71.68,57.31
2018,11,15,15,45,273.5,81.5,2.05,17.45,140.5,61.14,47.99
2018,11,15,16,0,223.0,65.0,1.8,16.6,102.0,49.26,37.28
2018,11,15,16,15,153.5,46.5,1.8,16.3,68.5,35.71,24.76
2018,11,15,16,30,84.0,28.0,1.8,16.0,35.0,21.9,9.84
2018,11,15,16,45,47.0,15.5,1.85,15.65,19.0,13.23,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.2,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.0,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.0,13.0,47.72,0.0
2018,11,16,7,15,136.5,26.5,3.05,10.35,39.0,159.72,64.2
2018,11,16,7,30,216.0,41.0,3.1,10.7,65.0,243.69,194.54
2018,11,16,7,45,289.5,55.0,3.15,11.05,102.5,310.9,258.65
2018,11,16,8,0,363.0,69.0,3.2,11.4,140.0,379.33,318.9
2018,11,16,8,15,418.0,80.0,3.2,11.65,180.5,430.27,362.71
2018,11,16,8,30,473.0,91.0,3.2,11.9,221.0,480.16,403.99
2018,11,16,8,45,513.0,99.0,3.15,12.2,260.0,513.64,430.45
2018,11,16,9,0,553.0,107.0,3.1,12.5,299.0,549.75,457.9
2018,11,16,9,15,574.5,114.5,3.05,12.9,333.0,565.24,468.1
2018,11,16,9,30,596.0,122.0,3.0,13.3,367.0,577.59,475.55
2018,11,16,9,45,603.0,131.0,2.95,13.75,394.5,578.2,473.38
2018,11,16,10,0,610.0,140.0,2.9,14.2,422.0,575.86,468.85
2018,11,16,10,15,626.0,143.5,2.75,14.65,446.5,571.13,462.23
2018,11,16,10,30,642.0,147.0,2.6,15.1,471.0,563.12,452.92
2018,11,16,10,45,653.0,149.5,2.45,15.6,488.5,547.93,437.88
2018,11,16,11,0,664.0,152.0,2.3,16.1,506.0,529.75,420.37
2018,11,16,11,15,670.5,152.5,2.15,16.45,516.0,504.48,397.47
2018,11,16,11,30,677.0,153.0,2.0,16.8,526.0,476.71,372.31
2018,11,16,11,45,679.5,153.5,1.9,17.1,529.0,444.78,343.78
2018,11,16,12,0,682.0,154.0,1.8,17.4,532.0,410.89,313.24
2018,11,16,12,15,686.5,150.5,1.7,17.7,528.0,372.56,278.73
2018,11,16,12,30,691.0,147.0,1.6,18.0,524.0,332.52,242.43
2018,11,16,12,45,698.0,141.0,1.5,18.3,514.5,289.53,203.62
2018,11,16,13,0,705.0,135.0,1.4,18.6,505.0,244.95,164.15
2018,11,16,13,15,694.0,132.5,1.3,18.8,485.0,198.95,126.56
2018,11,16,13,30,683.0,130.0,1.2,19.0,465.0,153.47,94.4
2018,11,16,13,45,667.5,126.0,1.05,19.2,438.5,107.44,71.68
2018,11,16,14,0,652.0,122.0,0.9,19.4,412.0,87.51,70.37
2018,11,16,14,15,629.0,117.0,0.75,19.45,380.0,85.06,68.4
2018,11,16,14,30,606.0,112.0,0.6,19.5,348.0,82.67,66.44
2018,11,16,14,45,574.5,105.5,0.5,19.55,311.0,79.06,63.41
2018,11,16,15,0,543.0,99.0,0.4,19.6,274.0,75.46,60.35
2018,11,16,15,15,499.0,90.5,0.4,19.6,234.5,67.11,53.12
2018,11,16,15,30,455.0,82.0,0.4,19.6,195.0,61.34,48.01
2018,11,16,15,45,394.0,70.5,0.35,19.15,154.5,53.2,40.77
2018,11,16,16,0,333.0,59.0,0.3,18.7,114.0,44.91,33.22
2018,11,16,16,15,250.0,44.5,0.4,18.4,78.5,34.16,23.2
2018,11,16,16,30,167.0,30.0,0.5,18.1,43.0,23.22,10.12
2018,11,16,16,45,96.0,17.5,0.6,17.75,24.0,14.94,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.4,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.6,11.05,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.0,14.0,52.99,0.0
2018,11,17,7,15,140.0,26.5,1.55,11.2,38.5,160.42,46.72
2018,11,17,7,30,216.0,40.0,1.5,11.4,63.0,242.05,190.28
2018,11,17,7,45,302.5,53.0,1.5,11.6,102.0,316.56,260.53
2018,11,17,8,0,389.0,66.0,1.5,11.8,141.0,392.85,326.26
2018,11,17,8,15,286.5,78.0,1.4,12.05,140.5,332.02,277.19
2018,11,17,8,30,184.0,90.0,1.3,12.3,140.0,252.39,211.3
2018,11,17,8,45,96.0,106.0,1.2,12.55,132.5,189.75,157.66
2018,11,17,9,0,8.0,122.0,1.1,12.8,125.0,117.39,94.67
2018,11,17,9,15,14.5,136.5,1.0,13.2,142.5,134.22,108.8
2018,11,17,9,30,21.0,151.0,0.9,13.6,160.0,150.73,122.19
2018,11,17,9,45,22.0,161.0,0.85,14.0,171.0,158.52,128.08
2018,11,17,10,0,23.0,171.0,0.8,14.4,182.0,166.25,133.88
2018,11,17,10,15,49.0,188.5,0.75,14.6,213.0,207.02,166.94
2018,11,17,10,30,75.0,206.0,0.7,14.8,244.0,235.66,189.42
2018,11,17,10,45,317.5,179.5,0.7,14.95,347.0,363.9,291.77
2018,11,17,11,0,560.0,153.0,0.7,15.1,450.0,466.73,368.23
2018,11,17,11,15,698.5,124.0,0.75,15.25,501.5,490.96,383.1
2018,11,17,11,30,837.0,95.0,0.8,15.4,553.0,498.44,384.78
2018,11,17,11,45,838.0,95.5,0.85,15.5,555.5,461.35,352.77
2018,11,17,12,0,839.0,96.0,0.9,15.6,558.0,422.07,318.56
2018,11,17,12,15,820.0,101.5,1.0,15.65,549.5,378.25,280.54
2018,11,17,12,30,801.0,107.0,1.1,15.7,541.0,334.23,241.69
2018,11,17,12,45,761.0,117.0,1.2,15.7,522.0,284.81,199.18
2018,11,17,13,0,721.0,127.0,1.3,15.7,503.0,240.8,161.87
2018,11,17,13,15,712.0,124.0,1.35,15.65,483.5,194.1,123.49
2018,11,17,13,30,703.0,121.0,1.4,15.6,464.0,147.67,90.46
2018,11,17,13,45,690.0,117.5,1.5,15.5,438.5,101.21,67.81
2018,11,17,14,0,677.0,114.0,1.6,15.4,413.0,82.11,66.88
2018,11,17,14,15,656.0,109.0,1.7,15.3,381.0,79.54,64.8
2018,11,17,14,30,635.0,104.0,1.8,15.2,349.0,77.0,62.72
2018,11,17,14,45,606.5,97.5,1.9,15.05,312.5,73.24,59.55
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,69.47,56.3
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,65.12,52.44
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,60.78,48.46
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,50.89,39.53
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,43.63,32.72
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,34.27,23.69
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,24.8,10.82
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,16.22,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,7.73,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,144.44,21.52
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,267.19,207.34
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,361.91,295.28
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,459.83,378.23
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,508.57,419.44
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,555.28,457.52
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,583.42,480.28
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,608.65,500.14
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,613.67,502.79
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,615.63,502.89
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,564.13,460.64
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,505.57,413.05
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,462.01,375.96
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,408.44,331.25
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,437.33,352.54
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,449.88,359.96
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,428.16,340.25
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,405.26,319.66
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,378.73,295.91
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,351.69,271.61
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,326.6,248.21
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,298.03,221.37
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,262.72,190.29
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,227.78,160.23
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,190.22,128.87
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,151.16,100.09
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,109.95,77.75
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,90.02,73.32
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,87.43,71.28
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,84.87,69.21
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,79.03,64.22
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,73.07,59.07
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,65.89,52.74
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,58.54,46.14
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,49.87,38.34
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,40.99,30.17
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,31.41,21.02
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,21.64,8.0
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,14.51,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
