Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.65,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.6,3.0,0.0,0.0
2018,11,29,7,15,7.5,13.5,10.8,15.6,14.0,16.32,0.0
2018,11,29,7,30,14.0,24.0,10.8,15.6,25.0,38.11,13.29
2018,11,29,7,45,37.5,40.5,10.8,15.55,45.5,76.17,56.29
2018,11,29,8,0,61.0,57.0,10.8,15.5,66.0,121.21,96.66
2018,11,29,8,15,101.5,73.0,10.75,15.5,94.0,164.8,135.59
2018,11,29,8,30,142.0,89.0,10.7,15.5,122.0,208.03,173.83
2018,11,29,8,45,134.0,102.5,10.65,15.5,138.0,213.58,178.76
2018,11,29,9,0,126.0,116.0,10.6,15.5,154.0,218.68,182.89
2018,11,29,9,15,143.5,131.0,10.45,15.55,179.5,242.44,202.91
2018,11,29,9,30,161.0,146.0,10.3,15.6,205.0,264.97,221.54
2018,11,29,9,45,264.0,147.0,10.15,15.6,253.5,338.35,283.7
2018,11,29,10,0,367.0,148.0,10.0,15.6,302.0,408.09,341.48
2018,11,29,10,15,354.5,162.0,9.75,15.65,318.0,389.63,324.64
2018,11,29,10,30,342.0,176.0,9.5,15.7,334.0,383.06,317.47
2018,11,29,10,45,258.5,176.5,9.25,15.75,298.5,322.25,265.47
2018,11,29,11,0,175.0,177.0,9.0,15.8,263.0,257.59,210.62
2018,11,29,11,15,92.0,146.0,8.8,15.8,191.5,178.78,144.47
2018,11,29,11,30,9.0,115.0,8.6,15.8,120.0,99.94,78.44
2018,11,29,11,45,31.0,158.0,8.35,15.8,174.0,147.2,117.58
2018,11,29,12,0,53.0,201.0,8.1,15.8,228.0,187.84,150.57
2018,11,29,12,15,300.0,170.5,8.0,15.8,323.0,244.1,190.9
2018,11,29,12,30,547.0,140.0,7.9,15.8,418.0,276.19,207.38
2018,11,29,12,45,686.0,109.5,7.75,15.8,450.0,252.33,178.77
2018,11,29,13,0,825.0,79.0,7.6,15.8,482.0,218.45,141.39
2018,11,29,13,15,797.5,81.5,7.45,15.8,459.0,170.85,102.42
2018,11,29,13,30,770.0,84.0,7.3,15.8,436.0,125.03,71.54
2018,11,29,13,45,564.0,112.5,7.1,15.8,362.5,89.58,63.47
2018,11,29,14,0,358.0,141.0,6.9,15.8,289.0,96.44,79.61
2018,11,29,14,15,318.0,136.0,6.75,15.7,260.0,97.51,80.7
2018,11,29,14,30,278.0,131.0,6.6,15.6,231.0,94.0,77.74
2018,11,29,14,45,307.0,114.5,6.5,15.55,214.0,83.84,68.86
2018,11,29,15,0,336.0,98.0,6.4,15.5,197.0,70.76,57.32
2018,11,29,15,15,363.0,84.0,6.4,15.5,177.0,61.88,49.37
2018,11,29,15,30,390.0,70.0,6.4,15.5,157.0,52.63,41.0
2018,11,29,15,45,275.0,60.0,6.6,15.35,115.0,45.16,34.08
2018,11,29,16,0,160.0,50.0,6.8,15.2,73.0,38.42,27.62
2018,11,29,16,15,85.0,34.0,6.95,15.1,46.0,26.43,15.97
2018,11,29,16,30,10.0,18.0,7.1,15.0,19.0,14.84,0.0
2018,11,29,16,45,5.0,9.0,7.25,14.85,9.5,7.68,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.35,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.3,5.0,0.0,0.0
2018,11,30,7,15,80.0,15.0,6.9,13.5,17.5,63.76,0.0
2018,11,30,7,30,104.0,23.0,7.0,13.7,30.0,127.23,49.05
2018,11,30,7,45,136.5,38.5,7.1,13.9,54.5,163.62,127.9
2018,11,30,8,0,169.0,54.0,7.2,14.1,79.0,202.71,166.61
2018,11,30,8,15,205.5,67.5,7.25,14.25,107.5,240.84,201.52
2018,11,30,8,30,242.0,81.0,7.3,14.4,136.0,278.67,235.15
2018,11,30,8,45,306.5,91.0,7.35,14.6,174.0,345.52,292.28
2018,11,30,9,0,371.0,101.0,7.4,14.8,212.0,395.77,334.68
2018,11,30,9,15,470.5,99.5,7.3,14.9,258.5,453.79,383.2
2018,11,30,9,30,570.0,98.0,7.2,15.0,305.0,515.58,433.36
2018,11,30,9,45,698.0,83.0,7.15,15.15,358.5,570.09,477.08
2018,11,30,10,0,826.0,68.0,7.1,15.3,412.0,615.44,512.31
2018,11,30,10,15,838.0,69.0,7.0,15.4,436.0,603.03,499.73
2018,11,30,10,30,850.0,70.0,6.9,15.5,460.0,587.23,484.32
2018,11,30,10,45,857.5,71.5,6.8,15.55,478.0,563.09,462.08
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,539.46,439.78
2018,11,30,11,15,869.5,73.5,6.7,15.6,506.5,510.27,412.8
2018,11,30,11,30,874.0,74.0,6.7,15.6,517.0,478.33,383.01
2018,11,30,11,45,874.0,74.0,6.65,15.65,519.5,441.38,348.46
2018,11,30,12,0,874.0,74.0,6.6,15.7,522.0,402.29,311.49
2018,11,30,12,15,874.0,73.0,6.6,15.65,518.0,360.31,271.69
2018,11,30,12,30,874.0,72.0,6.6,15.6,514.0,316.53,229.96
2018,11,30,12,45,872.0,70.0,6.6,15.6,502.5,269.81,185.96
2018,11,30,13,0,870.0,68.0,6.6,15.6,491.0,221.88,142.23
2018,11,30,13,15,862.0,66.5,6.55,15.6,472.5,172.49,100.98
2018,11,30,13,30,854.0,65.0,6.5,15.6,454.0,122.85,66.72
2018,11,30,13,45,843.0,63.0,6.45,15.55,429.0,72.7,46.08
2018,11,30,14,0,832.0,61.0,6.4,15.5,404.0,58.12,45.95
2018,11,30,14,15,813.0,59.5,6.35,15.45,373.0,50.66,39.44
2018,11,30,14,30,794.0,58.0,6.3,15.4,342.0,49.64,38.59
2018,11,30,14,45,766.5,55.5,6.3,15.35,306.0,47.77,36.98
2018,11,30,15,0,739.0,53.0,6.3,15.3,270.0,45.93,35.34
2018,11,30,15,15,696.5,50.0,6.3,15.3,231.0,43.59,33.2
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,41.32,31.02
2018,11,30,15,45,585.5,42.5,5.95,15.0,151.5,37.65,27.53
2018,11,30,16,0,517.0,38.0,5.6,14.7,111.0,31.28,21.5
2018,11,30,16,15,379.5,30.0,5.45,14.45,73.5,24.81,14.65
2018,11,30,16,30,242.0,22.0,5.3,14.2,36.0,18.45,0.0
2018,11,30,16,45,121.0,11.0,5.1,13.95,18.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,27.0,11.5,6.65,14.4,13.0,26.95,0.0
2018,12,1,7,30,47.0,19.0,6.8,14.5,22.0,67.97,17.23
2018,12,1,7,45,69.0,30.0,6.95,14.6,38.0,101.76,76.62
2018,12,1,8,0,91.0,41.0,7.1,14.7,54.0,127.53,102.55
2018,12,1,8,15,45.5,50.0,7.25,14.7,56.5,91.54,72.89
2018,12,1,8,30,0.0,59.0,7.4,14.7,59.0,51.29,38.06
2018,12,1,8,45,21.0,79.5,7.5,14.7,85.5,93.36,74.65
2018,12,1,9,0,42.0,100.0,7.6,14.7,112.0,128.71,105.25
2018,12,1,9,15,41.5,86.0,7.7,14.7,99.5,108.5,88.09
2018,12,1,9,30,41.0,72.0,7.8,14.7,87.0,91.74,73.76
2018,12,1,9,45,78.5,89.5,7.9,14.75,121.0,141.53,116.55
2018,12,1,10,0,116.0,107.0,8.0,14.8,155.0,180.18,149.35
2018,12,1,10,15,380.5,110.5,7.95,14.8,281.5,362.9,304.09
2018,12,1,10,30,645.0,114.0,7.9,14.8,408.0,514.45,427.45
2018,12,1,10,45,686.0,110.0,7.8,14.85,433.5,510.71,421.77
2018,12,1,11,0,727.0,106.0,7.7,14.9,459.0,502.42,412.2
2018,12,1,11,15,606.0,123.5,7.75,14.9,422.5,430.52,351.15
2018,12,1,11,30,485.0,141.0,7.8,14.9,386.0,359.48,291.11
2018,12,1,11,45,665.0,113.0,7.85,14.9,451.0,389.31,310.7
2018,12,1,12,0,845.0,85.0,7.9,14.9,516.0,400.3,312.24
2018,12,1,12,15,846.5,84.0,7.9,14.85,513.0,359.02,272.77
2018,12,1,12,30,848.0,83.0,7.9,14.8,510.0,315.88,231.4
2018,12,1,12,45,749.0,101.0,7.9,14.8,472.0,259.89,183.31
2018,12,1,13,0,650.0,119.0,7.9,14.8,434.0,213.96,145.78
2018,12,1,13,15,544.0,134.0,7.9,14.75,390.5,171.22,114.43
2018,12,1,13,30,438.0,149.0,7.9,14.7,347.0,139.19,95.94
2018,12,1,13,45,518.5,126.0,7.85,14.65,348.0,97.09,70.64
2018,12,1,14,0,599.0,103.0,7.8,14.6,349.0,74.64,60.76
2018,12,1,14,15,648.0,90.5,7.75,14.5,337.5,67.05,54.15
2018,12,1,14,30,697.0,78.0,7.7,14.4,326.0,59.25,47.31
2018,12,1,14,45,663.0,75.0,7.7,14.35,291.0,57.54,45.84
2018,12,1,15,0,629.0,72.0,7.7,14.3,256.0,55.91,44.39
2018,12,1,15,15,581.0,66.0,7.7,14.3,216.5,51.85,40.69
2018,12,1,15,30,533.0,60.0,7.7,14.3,177.0,47.79,36.88
2018,12,1,15,45,429.0,54.0,7.4,14.1,135.5,43.45,32.72
2018,12,1,16,0,325.0,48.0,7.1,13.9,94.0,36.93,26.45
2018,12,1,16,15,200.5,33.5,6.95,13.75,58.5,25.85,15.49
2018,12,1,16,30,76.0,19.0,6.8,13.6,23.0,15.09,0.0
2018,12,1,16,45,38.0,9.5,6.65,13.45,11.5,8.11,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,22.5,3.0,3.05,10.6,2.0,0.0,0.0
2018,12,2,7,0,45.0,6.0,2.9,10.6,4.0,0.0,0.0
2018,12,2,7,15,93.0,14.0,2.75,10.8,17.0,70.79,0.0
2018,12,2,7,30,141.0,22.0,2.6,11.0,30.0,147.3,28.14
2018,12,2,7,45,181.0,36.0,2.45,11.15,56.0,204.88,159.29
2018,12,2,8,0,221.0,50.0,2.3,11.3,82.0,246.57,202.95
2018,12,2,8,15,365.5,55.5,2.35,11.45,128.5,347.35,290.77
2018,12,2,8,30,510.0,61.0,2.4,11.6,175.0,455.63,381.53
2018,12,2,8,45,626.5,58.0,2.4,11.75,224.5,528.55,441.26
2018,12,2,9,0,743.0,55.0,2.4,11.9,274.0,594.58,493.71
2018,12,2,9,15,785.0,55.5,2.3,11.95,313.0,615.22,508.48
2018,12,2,9,30,827.0,56.0,2.2,12.0,352.0,626.66,515.83
2018,12,2,9,45,843.5,58.0,2.1,12.05,382.5,625.29,512.56
2018,12,2,10,0,860.0,60.0,2.0,12.1,413.0,620.49,506.39
2018,12,2,10,15,873.0,61.5,1.9,12.2,438.5,609.42,495.07
2018,12,2,10,30,886.0,63.0,1.8,12.3,464.0,594.89,480.84
2018,12,2,10,45,895.0,63.5,1.65,12.4,482.5,573.51,460.83
2018,12,2,11,0,904.0,64.0,1.5,12.5,501.0,548.88,437.98
2018,12,2,11,15,909.0,64.0,1.45,12.65,512.0,518.54,410.81
2018,12,2,11,30,914.0,64.0,1.4,12.8,523.0,485.35,380.83
2018,12,2,11,45,915.5,64.0,1.35,12.95,526.5,447.93,346.91
2018,12,2,12,0,917.0,64.0,1.3,13.1,530.0,408.14,310.37
2018,12,2,12,15,916.0,63.5,1.3,13.2,526.0,364.84,270.56
2018,12,2,12,30,915.0,63.0,1.3,13.3,522.0,319.72,228.67
2018,12,2,12,45,910.5,63.0,1.25,13.4,511.0,272.55,185.13
2018,12,2,13,0,906.0,63.0,1.2,13.5,500.0,224.23,141.81
2018,12,2,13,15,773.5,88.5,1.15,13.55,451.5,173.25,105.28
2018,12,2,13,30,641.0,114.0,1.1,13.6,403.0,132.25,82.42
2018,12,2,13,45,509.5,130.5,1.05,13.6,352.0,99.96,73.09
2018,12,2,14,0,378.0,147.0,1.0,13.6,301.0,100.81,83.87
2018,12,2,14,15,287.5,143.5,1.0,13.6,255.5,101.81,84.87
2018,12,2,14,30,197.0,140.0,1.0,13.6,210.0,102.08,85.21
2018,12,2,14,45,182.5,124.0,1.05,13.6,183.5,91.55,76.03
2018,12,2,15,0,168.0,108.0,1.1,13.6,157.0,80.76,66.53
2018,12,2,15,15,177.0,94.5,1.1,13.6,139.5,69.49,56.47
2018,12,2,15,30,186.0,81.0,1.1,13.6,122.0,60.39,48.18
2018,12,2,15,45,147.5,66.0,1.2,13.45,94.0,49.73,38.39
2018,12,2,16,0,109.0,51.0,1.3,13.3,66.0,38.86,28.24
2018,12,2,16,15,66.5,35.0,1.35,13.2,43.0,27.55,16.93
2018,12,2,16,30,24.0,19.0,1.4,13.1,20.0,15.35,0.0
2018,12,2,16,45,12.0,9.5,1.45,12.95,10.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,3,7,15,29.5,10.5,4.0,9.7,12.0,27.57,0.0
2018,12,3,7,30,59.0,21.0,4.1,10.0,24.0,79.87,1.8
2018,12,3,7,45,129.0,35.5,4.15,10.35,51.0,154.51,118.8
2018,12,3,8,0,199.0,50.0,4.2,10.7,78.0,231.78,191.52
2018,12,3,8,15,324.0,57.5,4.15,10.95,121.0,321.74,271.18
2018,12,3,8,30,449.0,65.0,4.1,11.2,164.0,417.29,353.05
2018,12,3,8,45,595.0,59.5,4.05,11.5,217.0,507.96,428.89
2018,12,3,9,0,741.0,54.0,4.0,11.8,270.0,590.78,495.99
2018,12,3,9,15,678.0,70.0,3.9,12.1,287.0,563.24,471.53
2018,12,3,9,30,615.0,86.0,3.8,12.4,304.0,529.57,442.4
2018,12,3,9,45,537.5,109.0,3.75,12.65,312.0,491.64,409.48
2018,12,3,10,0,460.0,132.0,3.7,12.9,320.0,447.93,371.94
2018,12,3,10,15,530.0,126.5,3.7,13.1,355.5,470.1,388.76
2018,12,3,10,30,600.0,121.0,3.7,13.3,391.0,493.9,405.79
2018,12,3,10,45,551.0,130.5,3.7,13.45,386.5,454.69,372.04
2018,12,3,11,0,502.0,140.0,3.7,13.6,382.0,410.93,334.91
2018,12,3,11,15,632.0,117.5,3.65,13.75,429.0,436.8,352.86
2018,12,3,11,30,762.0,95.0,3.6,13.9,476.0,447.07,356.62
2018,12,3,11,45,693.5,114.5,3.55,14.0,463.0,401.95,317.04
2018,12,3,12,0,625.0,134.0,3.5,14.1,450.0,359.85,280.2
2018,12,3,12,15,605.0,138.5,3.4,14.2,442.5,324.32,247.83
2018,12,3,12,30,585.0,143.0,3.3,14.3,435.0,289.13,215.7
2018,12,3,12,45,597.5,137.0,3.25,14.4,429.5,253.71,182.58
2018,12,3,13,0,610.0,131.0,3.2,14.5,424.0,216.28,148.52
2018,12,3,13,15,511.0,146.0,3.1,14.55,385.0,175.61,118.98
2018,12,3,13,30,412.0,161.0,3.0,14.6,346.0,145.59,101.84
2018,12,3,13,45,300.5,152.5,2.95,14.65,283.5,113.19,86.46
2018,12,3,14,0,189.0,144.0,2.9,14.7,221.0,100.85,83.7
2018,12,3,14,15,102.5,110.5,2.9,14.7,152.0,83.42,68.52
2018,12,3,14,30,16.0,77.0,2.9,14.7,83.0,62.19,49.85
2018,12,3,14,45,43.0,91.0,2.9,14.7,104.0,71.79,58.42
2018,12,3,15,0,70.0,105.0,2.9,14.7,125.0,80.14,65.77
2018,12,3,15,15,64.0,93.5,2.9,14.7,110.0,71.57,58.08
2018,12,3,15,30,58.0,82.0,2.9,14.7,95.0,62.83,50.11
2018,12,3,15,45,39.0,60.0,2.95,14.3,68.0,47.19,35.99
2018,12,3,16,0,20.0,38.0,3.0,13.9,41.0,30.96,21.28
2018,12,3,16,15,13.0,25.5,3.0,13.75,27.0,21.08,11.55
2018,12,3,16,30,6.0,13.0,3.0,13.6,13.0,10.99,0.0
2018,12,3,16,45,3.0,6.5,3.0,13.5,6.5,5.55,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,4.9,10.85,7.0,5.97,0.0
2018,12,4,7,30,0.0,14.0,5.0,11.0,14.0,11.55,0.0
2018,12,4,7,45,0.0,28.0,5.1,11.15,28.0,25.58,14.36
2018,12,4,8,0,0.0,42.0,5.2,11.3,42.0,39.4,27.43
2018,12,4,8,15,1.0,58.5,5.2,11.5,58.5,56.44,42.54
2018,12,4,8,30,2.0,75.0,5.2,11.7,75.0,72.73,56.9
2018,12,4,8,45,11.5,89.0,5.2,11.9,92.0,91.27,73.27
2018,12,4,9,0,21.0,103.0,5.2,12.1,109.0,109.65,89.3
2018,12,4,9,15,13.5,96.5,5.1,12.4,100.5,94.23,75.82
2018,12,4,9,30,6.0,90.0,5.0,12.7,92.0,81.03,64.21
2018,12,4,9,45,3.0,75.0,4.95,13.0,76.0,64.31,49.71
2018,12,4,10,0,0.0,60.0,4.9,13.3,60.0,49.69,37.02
2018,12,4,10,15,0.0,58.0,4.85,13.65,58.0,48.03,35.5
2018,12,4,10,30,0.0,56.0,4.8,14.0,56.0,46.37,33.99
2018,12,4,10,45,0.0,59.0,4.7,14.3,59.0,48.88,36.03
2018,12,4,11,0,0.0,62.0,4.6,14.6,62.0,51.39,38.06
2018,12,4,11,15,0.0,64.0,4.6,14.85,64.0,53.06,39.4
2018,12,4,11,30,0.0,66.0,4.6,15.1,66.0,54.73,40.75
2018,12,4,11,45,0.0,73.5,4.6,15.35,73.5,61.0,45.96
2018,12,4,12,0,0.0,81.0,4.6,15.6,81.0,67.27,51.17
2018,12,4,12,15,0.0,93.5,4.35,15.6,93.5,77.59,59.83
2018,12,4,12,30,0.0,106.0,4.1,15.6,106.0,87.63,68.24
2018,12,4,12,45,0.0,102.5,3.9,15.6,102.5,84.63,65.76
2018,12,4,13,0,0.0,99.0,3.7,15.6,99.0,81.67,63.33
2018,12,4,13,15,0.0,93.5,3.7,15.5,93.5,77.15,59.64
2018,12,4,13,30,0.0,88.0,3.7,15.4,88.0,72.68,55.98
2018,12,4,13,45,0.0,76.0,3.7,15.3,76.0,63.06,47.97
2018,12,4,14,0,0.0,64.0,3.7,15.2,64.0,53.03,41.54
2018,12,4,14,15,0.0,49.0,3.8,15.15,49.0,40.53,30.51
2018,12,4,14,30,0.0,34.0,3.9,15.1,34.0,28.06,19.46
2018,12,4,14,45,0.0,35.0,4.0,15.0,35.0,28.89,20.22
2018,12,4,15,0,0.0,36.0,4.1,14.9,36.0,29.71,20.96
2018,12,4,15,15,0.0,33.0,4.1,14.9,33.0,27.23,18.69
2018,12,4,15,30,0.0,30.0,4.1,14.9,30.0,24.74,16.38
2018,12,4,15,45,0.0,24.0,4.2,14.55,24.0,19.77,11.82
2018,12,4,16,0,0.0,18.0,4.3,14.2,18.0,14.81,7.23
2018,12,4,16,15,0.0,12.5,4.2,14.0,12.5,10.28,2.71
2018,12,4,16,30,0.0,7.0,4.1,13.8,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,4.0,13.6,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.7,3.0,2.56,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.8,6.0,4.92,0.0
2018,12,5,7,45,0.0,12.0,4.15,12.95,12.0,9.86,1.92
2018,12,5,8,0,0.0,18.0,4.2,13.1,18.0,14.82,6.71
2018,12,5,8,15,0.0,25.5,4.2,13.25,25.5,21.02,12.21
2018,12,5,8,30,0.0,33.0,4.2,13.4,33.0,27.23,17.69
2018,12,5,8,45,0.0,43.0,4.2,13.55,43.0,35.54,24.92
2018,12,5,9,0,0.0,53.0,4.2,13.7,53.0,43.86,32.1
2018,12,5,9,15,27.0,84.0,4.1,13.9,93.5,96.92,78.08
2018,12,5,9,30,54.0,115.0,4.0,14.1,134.0,146.39,120.22
2018,12,5,9,45,43.0,104.0,3.9,14.3,120.0,123.97,100.78
2018,12,5,10,0,32.0,93.0,3.8,14.5,106.0,103.73,83.26
2018,12,5,10,15,22.0,101.0,3.65,14.6,110.0,103.75,82.85
2018,12,5,10,30,12.0,109.0,3.5,14.7,114.0,98.96,78.44
2018,12,5,10,45,15.0,135.5,3.35,14.8,142.5,123.47,98.77
2018,12,5,11,0,18.0,162.0,3.2,14.9,171.0,147.36,118.35
2018,12,5,11,15,11.5,125.5,3.0,14.95,131.0,110.79,87.75
2018,12,5,11,30,5.0,89.0,2.8,15.0,91.0,76.23,58.8
2018,12,5,11,45,2.5,90.0,2.6,15.05,91.0,75.81,58.44
2018,12,5,12,0,0.0,91.0,2.4,15.1,91.0,75.58,58.24
2018,12,5,12,15,7.5,127.5,2.25,15.1,131.0,107.74,84.91
2018,12,5,12,30,15.0,164.0,2.1,15.1,171.0,137.94,109.57
2018,12,5,12,45,14.0,165.0,1.9,15.1,171.5,136.66,108.4
2018,12,5,13,0,13.0,166.0,1.7,15.1,172.0,135.26,107.25
2018,12,5,13,15,25.5,157.5,1.65,15.05,169.0,126.14,99.27
2018,12,5,13,30,38.0,149.0,1.6,15.0,166.0,117.62,92.08
2018,12,5,13,45,108.5,157.0,1.55,15.0,201.5,115.69,90.61
2018,12,5,14,0,179.0,165.0,1.5,15.0,237.0,117.73,98.19
2018,12,5,14,15,233.5,146.0,1.7,14.95,232.5,102.75,85.32
2018,12,5,14,30,288.0,127.0,1.9,14.9,228.0,91.6,75.71
2018,12,5,14,45,282.0,114.0,2.05,14.85,204.5,83.26,68.46
2018,12,5,15,0,276.0,101.0,2.2,14.8,181.0,74.7,60.92
2018,12,5,15,15,251.0,87.0,2.2,14.8,151.5,65.11,52.34
2018,12,5,15,30,226.0,73.0,2.2,14.8,122.0,55.29,43.44
2018,12,5,15,45,156.5,58.5,2.45,14.6,89.0,44.66,33.73
2018,12,5,16,0,87.0,44.0,2.7,14.4,56.0,34.79,24.53
2018,12,5,16,15,54.0,29.0,2.8,14.25,35.5,23.34,13.3
2018,12,5,16,30,21.0,14.0,2.9,14.1,15.0,11.65,0.0
2018,12,5,16,45,10.5,7.0,3.05,14.0,7.5,5.97,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.7,15.0,71.05,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.9,30.0,176.42,0.0
2018,12,6,7,45,331.0,29.0,4.0,12.15,64.5,294.01,219.2
2018,12,6,8,0,462.0,38.0,4.1,12.4,99.0,392.33,321.18
2018,12,6,8,15,364.5,50.5,4.05,12.6,109.5,342.26,285.45
2018,12,6,8,30,267.0,63.0,4.0,12.8,120.0,285.29,239.83
2018,12,6,8,45,268.5,82.5,4.0,13.05,149.5,307.01,258.61
2018,12,6,9,0,270.0,102.0,4.0,13.3,179.0,311.65,262.49
2018,12,6,9,15,474.0,88.0,3.9,13.55,244.0,438.63,368.53
2018,12,6,9,30,678.0,74.0,3.8,13.8,309.0,554.72,461.39
2018,12,6,9,45,746.5,67.0,3.75,14.1,348.0,574.95,475.47
2018,12,6,10,0,815.0,60.0,3.7,14.4,387.0,593.43,487.93
2018,12,6,10,15,828.5,62.0,3.55,14.6,412.0,579.84,474.53
2018,12,6,10,30,842.0,64.0,3.4,14.8,437.0,567.54,461.87
2018,12,6,10,45,850.0,65.5,3.25,15.05,455.5,548.22,443.37
2018,12,6,11,0,858.0,67.0,3.1,15.3,474.0,525.8,422.12
2018,12,6,11,15,863.0,67.5,2.95,15.45,485.0,497.8,396.3
2018,12,6,11,30,868.0,68.0,2.8,15.6,496.0,467.04,367.81
2018,12,6,11,45,870.0,68.5,2.65,15.75,500.5,432.36,335.67
2018,12,6,12,0,872.0,69.0,2.5,15.9,505.0,395.34,301.05
2018,12,6,12,15,871.0,68.5,2.4,16.0,501.5,354.22,262.78
2018,12,6,12,30,870.0,68.0,2.3,16.1,498.0,311.37,222.69
2018,12,6,12,45,865.0,68.0,2.2,16.2,487.5,266.42,181.14
2018,12,6,13,0,860.0,68.0,2.1,16.3,477.0,220.41,139.92
2018,12,6,13,15,851.0,67.0,2.0,16.35,459.0,172.23,100.3
2018,12,6,13,30,842.0,66.0,1.9,16.4,441.0,123.83,67.22
2018,12,6,13,45,828.5,64.5,1.85,16.45,416.5,68.64,41.51
2018,12,6,14,0,815.0,63.0,1.8,16.5,392.0,53.12,41.4
2018,12,6,14,15,795.0,61.0,1.7,16.55,361.5,51.7,40.22
2018,12,6,14,30,775.0,59.0,1.6,16.6,331.0,50.31,39.04
2018,12,6,14,45,746.5,56.5,1.5,16.6,296.0,48.47,37.44
2018,12,6,15,0,718.0,54.0,1.4,16.6,261.0,46.65,35.83
2018,12,6,15,15,659.0,52.5,1.4,16.6,221.0,45.52,34.76
2018,12,6,15,30,600.0,51.0,1.4,16.6,181.0,40.94,30.54
2018,12,6,15,45,504.5,46.0,1.1,16.3,139.0,37.14,26.95
2018,12,6,16,0,409.0,41.0,0.8,16.0,97.0,33.52,23.31
2018,12,6,16,15,296.0,31.0,0.75,15.9,64.0,25.55,14.98
2018,12,6,16,30,183.0,21.0,0.7,15.8,31.0,17.5,0.0
2018,12,6,16,45,91.5,10.5,0.65,15.65,15.5,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,7,15,22.5,9.0,1.9,12.15,10.0,21.71,0.0
2018,12,7,7,30,45.0,18.0,2.0,12.2,20.0,63.81,0.0
2018,12,7,7,45,114.0,32.0,2.15,12.3,45.0,140.22,100.36
2018,12,7,8,0,183.0,46.0,2.3,12.4,70.0,215.28,174.5
2018,12,7,8,15,242.5,58.5,2.25,12.55,102.0,267.47,221.68
2018,12,7,8,30,302.0,71.0,2.2,12.7,134.0,319.66,267.04
2018,12,7,8,45,304.0,84.5,2.15,12.9,159.0,333.3,278.83
2018,12,7,9,0,306.0,98.0,2.1,13.1,184.0,345.37,288.6
2018,12,7,9,15,276.0,116.0,1.95,13.3,201.5,325.73,271.61
2018,12,7,9,30,246.0,134.0,1.8,13.5,219.0,319.56,265.14
2018,12,7,9,45,381.0,125.5,1.6,13.7,271.0,401.51,331.12
2018,12,7,10,0,516.0,117.0,1.4,13.9,323.0,465.16,379.75
2018,12,7,10,15,680.5,91.0,1.25,14.2,380.5,528.34,426.28
2018,12,7,10,30,845.0,65.0,1.1,14.5,438.0,569.91,454.46
2018,12,7,10,45,855.5,66.0,0.9,14.8,457.0,551.4,435.45
2018,12,7,11,0,866.0,67.0,0.7,15.1,476.0,529.66,414.22
2018,12,7,11,15,872.0,66.5,0.75,15.35,487.0,500.94,389.57
2018,12,7,11,30,878.0,66.0,0.8,15.6,498.0,469.43,362.14
2018,12,7,11,45,880.0,66.5,0.85,15.8,502.5,434.52,331.4
2018,12,7,12,0,882.0,67.0,0.9,16.0,507.0,397.24,297.97
2018,12,7,12,15,881.0,66.5,1.05,16.1,503.5,355.83,260.99
2018,12,7,12,30,880.0,66.0,1.2,16.2,500.0,312.65,221.75
2018,12,7,12,45,877.0,65.5,1.3,16.3,490.0,267.41,180.57
2018,12,7,13,0,874.0,65.0,1.4,16.4,480.0,220.93,139.3
2018,12,7,13,15,866.0,64.5,1.45,16.4,462.5,172.71,99.83
2018,12,7,13,30,858.0,64.0,1.5,16.4,445.0,124.13,66.71
2018,12,7,13,45,845.0,62.5,1.55,16.4,420.5,74.51,45.85
2018,12,7,14,0,832.0,61.0,1.6,16.4,396.0,58.03,45.74
2018,12,7,14,15,812.0,59.5,1.6,16.35,365.5,50.75,39.41
2018,12,7,14,30,792.0,58.0,1.6,16.3,335.0,49.71,38.56
2018,12,7,14,45,763.5,55.0,1.6,16.25,299.5,47.43,36.58
2018,12,7,15,0,735.0,52.0,1.6,16.2,264.0,45.15,34.56
2018,12,7,15,15,693.0,49.0,1.6,16.2,225.5,42.8,32.4
2018,12,7,15,30,651.0,46.0,1.6,16.2,187.0,40.51,30.21
2018,12,7,15,45,583.5,41.5,1.5,15.8,147.5,36.82,26.72
2018,12,7,16,0,516.0,37.0,1.4,15.4,108.0,30.5,20.74
2018,12,7,16,15,380.0,29.5,1.4,15.2,71.5,24.45,14.12
2018,12,7,16,30,244.0,22.0,1.4,15.0,35.0,18.53,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.75,17.5,9.39,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,29.14,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,79.03,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,234.09,168.17
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,361.59,295.52
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,400.03,333.12
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,436.96,366.42
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,507.9,425.99
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,572.45,478.28
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,558.93,465.82
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,546.69,454.11
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,569.78,470.89
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,591.74,485.74
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,587.62,479.65
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,575.92,467.59
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,556.61,449.04
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,534.1,427.7
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,506.93,402.43
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,476.81,374.35
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,440.77,341.31
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,402.4,305.77
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,360.99,267.31
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,317.85,227.06
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,271.7,184.59
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,224.64,142.6
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,175.91,102.54
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,126.88,68.9
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,71.06,42.51
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,54.07,42.24
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,53.04,41.42
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,52.05,40.6
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,54.65,42.92
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,52.9,41.38
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,54.45,42.65
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,53.69,41.76
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,44.88,33.74
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,35.86,25.36
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,25.76,15.18
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,15.82,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,8.54,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
