Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,259.5,94.02
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,370.93,284.35
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,339.96,274.48
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,310.89,256.58
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,215.78,179.98
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,111.31,91.38
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,143.96,119.44
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,184.22,152.98
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,244.38,203.09
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,286.78,237.71
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,387.95,319.05
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,486.82,394.99
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,468.75,378.12
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,448.93,360.35
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,468.74,373.17
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,475.51,374.01
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,437.88,340.01
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,399.03,304.76
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,361.61,269.56
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,321.52,231.59
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,272.02,187.43
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,226.13,147.27
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,178.95,108.41
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,133.5,75.96
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,88.75,52.92
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,62.93,49.91
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,56.02,43.94
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,48.95,37.79
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,47.45,36.5
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,45.99,35.2
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,44.27,33.61
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,46.79,35.66
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,42.18,31.37
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,37.61,26.92
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,26.33,16.08
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,17.02,0.35
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,12.38,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,46.72,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,83.56,22.87
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,90.84,68.0
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,110.37,88.16
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,129.38,105.7
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,126.29,103.62
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,134.17,110.35
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,144.53,119.12
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,154.74,127.52
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,139.07,113.83
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,125.25,101.71
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,161.32,131.89
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,195.61,159.87
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,203.68,165.72
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,211.02,170.9
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,213.76,172.48
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,215.77,173.39
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,197.08,157.72
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,180.25,143.85
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,188.49,149.76
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,194.13,153.13
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,193.32,150.82
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,187.66,144.39
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,171.26,130.68
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,154.34,117.54
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,131.73,102.56
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,120.56,100.73
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,110.05,91.75
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,99.27,82.47
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,90.94,75.26
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,82.41,67.78
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,73.36,59.71
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,64.13,51.34
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,52.48,40.73
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,40.63,29.8
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,28.33,17.97
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,15.87,0.68
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,11.52,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,43.74,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,180.37,45.33
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,297.45,230.24
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,378.79,308.76
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,453.24,374.1
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,375.01,312.41
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,282.64,236.38
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,178.98,148.85
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,67.02,51.74
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,73.34,57.16
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,79.62,62.41
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,112.11,89.73
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,144.19,116.36
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,150.25,121.12
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,156.08,125.69
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,178.75,144.17
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,193.13,155.57
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,177.31,142.23
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,162.76,130.11
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,157.64,125.6
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,152.26,120.8
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,180.06,139.72
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,194.51,146.38
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,179.23,128.31
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,150.39,101.57
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,109.32,74.24
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,76.34,61.97
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,62.57,49.96
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,52.99,41.57
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,54.2,42.68
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,60.53,48.29
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,57.35,45.39
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,51.88,40.37
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,43.09,32.38
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,35.64,25.41
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,28.92,18.48
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,22.03,4.03
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,13.66,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,60.57,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,189.81,37.79
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,301.82,235.0
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,396.48,325.75
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,483.69,401.71
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,518.48,432.52
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,550.54,459.62
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,577.98,481.57
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,601.81,499.59
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,600.93,497.4
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,602.03,496.27
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,592.9,486.69
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,580.45,474.24
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,547.11,444.82
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,508.81,411.61
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,453.38,365.1
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,395.52,316.91
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,347.84,276.91
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,300.35,237.56
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,275.43,215.63
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,251.46,194.5
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,239.86,179.9
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,217.64,155.93
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,182.87,128.29
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,152.14,106.61
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,124.64,93.63
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,120.74,100.82
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,102.55,85.1
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,83.29,68.32
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,83.3,68.4
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,85.66,70.47
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,73.4,59.56
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,63.06,50.24
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,52.48,40.65
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,42.43,31.35
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,30.44,19.83
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,18.88,3.41
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,13.66,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,14.28,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,77.64,7.38
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,131.14,99.04
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,170.27,138.11
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,209.45,173.32
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,304.56,254.47
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,385.17,321.52
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,372.7,310.27
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,344.31,286.39
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,326.76,270.97
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,308.74,254.96
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,328.58,270.5
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,345.97,283.53
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,417.99,340.63
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,474.11,382.74
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,474.5,379.58
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,466.03,368.68
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,411.1,322.19
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,358.29,278.1
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,309.42,237.78
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,268.57,204.81
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,238.88,179.22
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,210.91,155.6
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,183.57,133.42
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,157.87,114.45
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,124.58,93.18
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,106.71,88.44
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,101.13,83.74
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,95.45,78.89
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,86.71,71.3
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,79.99,65.41
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,70.91,57.33
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,61.66,48.98
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,45.21,34.25
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,30.3,20.8
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,23.36,13.97
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,16.28,2.79
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,9.82,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,9.03,1.88
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,12.33,4.8
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,15.63,7.71
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,18.94,10.6
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,29.79,19.97
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,40.63,29.28
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,52.24,39.12
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,64.02,49.01
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,203.97,169.54
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,307.77,255.71
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,316.54,261.2
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,321.79,263.65
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,201.54,163.63
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,85.42,66.39
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,95.05,73.89
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,97.02,74.37
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,88.38,66.13
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,79.51,57.63
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,52.4,36.27
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,33.08,22.47
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,38.06,26.72
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,43.04,30.99
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,33.89,23.26
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,24.76,16.44
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,33.51,24.26
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,42.28,32.08
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,46.83,36.16
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,50.77,39.66
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,39.2,29.31
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,29.04,20.17
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,25.02,16.45
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,19.9,11.69
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,14.5,6.52
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,8.99,0.0
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,7.68,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,72.46,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,220.25,4.17
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,354.05,273.19
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,411.56,339.49
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,478.31,400.17
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,519.05,436.81
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,557.08,469.45
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,576.28,485.24
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,592.25,497.47
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,597.02,499.84
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,598.33,498.98
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,591.84,491.85
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,578.0,478.61
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,562.19,463.21
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,543.04,444.74
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,517.75,420.9
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,489.41,394.06
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,455.73,362.33
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,419.55,327.9
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,379.49,289.81
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,337.49,249.57
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,292.49,206.76
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,246.18,163.57
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,197.95,121.2
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,149.05,83.35
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,99.32,55.0
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,54.26,42.55
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,53.21,41.7
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,52.2,40.85
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,50.75,39.6
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,49.34,38.36
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,46.63,35.9
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,43.97,33.4
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,39.89,29.6
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,35.87,25.69
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,27.81,17.84
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,22.85,7.79
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,15.36,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,9.08,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,62.72,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,126.51,94.38
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,161.04,130.63
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,195.85,162.61
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,185.06,154.51
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,161.99,135.27
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,171.63,143.3
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,180.31,150.22
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,346.5,292.54
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,485.17,407.18
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,491.73,410.67
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,494.84,411.41
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,506.28,418.7
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,510.87,419.76
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,505.52,412.12
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,492.13,397.13
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,457.83,364.78
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,421.04,329.79
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,381.07,291.79
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,339.25,251.72
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,287.52,205.77
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,238.37,163.29
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,193.48,124.01
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,148.49,88.78
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,103.39,60.02
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,56.39,44.7
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,55.01,43.56
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,53.65,42.41
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,54.33,43.07
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,50.74,39.87
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,49.57,38.78
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,48.73,37.87
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,41.62,31.32
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,34.23,24.42
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,28.46,18.55
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,22.71,8.47
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,13.66,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,83.01,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,237.89,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,370.45,285.69
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,436.74,361.89
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,500.91,421.36
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,538.96,456.34
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,574.42,487.27
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,586.57,497.81
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,601.44,509.39
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,604.58,510.67
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,604.39,508.72
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,597.65,501.2
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,587.44,490.49
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,571.7,474.92
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,552.51,456.13
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,525.99,430.94
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,496.4,402.7
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,462.3,370.1
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,425.54,334.64
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,385.01,295.61
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,342.36,254.28
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,296.36,210.05
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,248.82,165.2
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,199.78,121.62
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,150.12,82.55
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,99.0,52.31
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,55.1,43.32
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,53.92,42.36
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,52.69,41.34
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,50.22,39.2
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,47.67,36.95
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,41.14,31.09
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,39.11,29.17
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,35.72,26.0
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,32.39,22.75
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,28.09,18.25
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,24.01,9.93
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,15.36,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,12,28,7,15,28.0,4.5,5.75,9.35,5.0,0.0,0.0
2018,12,28,7,30,56.0,9.0,5.7,9.6,10.0,42.45,0.0
2018,12,28,7,45,170.5,21.0,5.7,9.85,35.0,160.16,0.0
2018,12,28,8,0,285.0,33.0,5.7,10.1,60.0,264.69,203.48
2018,12,28,8,15,404.0,39.5,5.8,10.35,99.0,351.79,292.68
2018,12,28,8,30,523.0,46.0,5.9,10.6,138.0,438.63,370.72
2018,12,28,8,45,642.5,44.0,6.0,10.85,185.0,509.13,433.06
2018,12,28,9,0,762.0,42.0,6.1,11.1,232.0,577.23,491.06
2018,12,28,9,15,794.0,43.5,6.05,11.35,269.0,594.06,505.03
2018,12,28,9,30,826.0,45.0,6.0,11.6,306.0,608.01,515.54
2018,12,28,9,45,846.5,46.5,5.95,11.8,338.5,611.23,516.59
2018,12,28,10,0,867.0,48.0,5.9,12.0,371.0,611.08,514.42
2018,12,28,10,15,882.0,49.0,5.8,12.25,398.5,603.38,505.54
2018,12,28,10,30,897.0,50.0,5.7,12.5,426.0,592.19,493.54
2018,12,28,10,45,907.0,50.5,5.55,12.7,447.0,574.03,475.59
2018,12,28,11,0,917.0,51.0,5.4,12.9,468.0,552.52,454.63
2018,12,28,11,15,923.0,52.0,5.4,13.1,482.5,526.21,429.7
2018,12,28,11,30,929.0,53.0,5.4,13.3,497.0,496.83,401.75
2018,12,28,11,45,931.0,54.0,5.35,13.5,504.0,462.7,369.31
2018,12,28,12,0,933.0,55.0,5.3,13.7,511.0,425.97,334.1
2018,12,28,12,15,930.5,56.0,5.25,13.8,510.0,385.18,295.12
2018,12,28,12,30,928.0,57.0,5.2,13.9,509.0,342.45,254.02
2018,12,28,12,45,920.0,59.0,5.1,14.05,501.0,297.42,210.94
2018,12,28,13,0,912.0,61.0,5.0,14.2,493.0,251.26,167.62
2018,12,28,13,15,905.5,60.5,4.9,14.3,477.5,202.39,124.17
2018,12,28,13,30,899.0,60.0,4.8,14.4,462.0,152.83,84.94
2018,12,28,13,45,889.5,58.0,4.65,14.5,439.5,101.46,53.83
2018,12,28,14,0,880.0,56.0,4.5,14.6,417.0,55.08,43.42
2018,12,28,14,15,865.0,55.0,4.45,14.6,389.0,53.91,42.47
2018,12,28,14,30,850.0,54.0,4.4,14.6,361.0,52.69,41.44
2018,12,28,14,45,825.5,52.0,4.3,14.6,326.5,50.57,39.59
2018,12,28,15,0,801.0,50.0,4.2,14.6,292.0,43.94,33.7
2018,12,28,15,15,764.5,47.5,4.2,14.6,253.5,41.9,31.83
2018,12,28,15,30,728.0,45.0,4.2,14.6,215.0,39.9,29.94
2018,12,28,15,45,669.5,41.0,3.75,13.95,174.5,36.53,26.81
2018,12,28,16,0,611.0,37.0,3.3,13.3,134.0,33.23,23.6
2018,12,28,16,15,513.0,31.5,3.2,13.05,96.0,28.5,18.74
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,23.93,10.57
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,14.94,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.3,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.5,12.0,77.08,0.0
2018,12,29,7,45,274.5,20.0,2.35,10.75,41.0,224.66,0.0
2018,12,29,8,0,440.0,29.0,2.4,11.0,70.0,362.17,274.18
2018,12,29,8,15,524.0,34.0,2.55,11.2,107.5,416.98,341.02
2018,12,29,8,30,608.0,39.0,2.7,11.4,145.0,480.81,398.8
2018,12,29,8,45,658.5,43.0,2.85,11.6,184.5,519.15,433.05
2018,12,29,9,0,709.0,47.0,3.0,11.8,224.0,554.94,463.46
2018,12,29,9,15,742.5,49.5,2.95,12.0,260.5,574.6,479.05
2018,12,29,9,30,776.0,52.0,2.9,12.2,297.0,591.09,491.16
